Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,379.87,314.17
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,328.68,268.22
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,279.49,222.39
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,213.94,160.99
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,150.95,66.38
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,62.07,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,12.29,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,19.49,9.56
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,25.04,17.08
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,33.26,25.19
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,37.33,29.32
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,76.73,41.05
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,118.12,67.45
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,162.16,102.38
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,204.62,139.64
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,248.34,179.63
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,289.64,218.82
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,330.59,257.58
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,370.79,295.33
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,407.64,329.67
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,440.21,360.4
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,470.85,388.96
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,498.39,413.8
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,523.68,436.29
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,498.71,417.21
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,464.53,389.59
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,487.62,409.49
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,508.1,427.02
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,466.14,391.85
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,419.16,352.11
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,345.98,290.67
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,263.72,220.67
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,222.82,186.22
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,177.77,147.89
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,164.44,136.77
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,151.12,125.55
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,135.72,112.67
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,120.38,99.67
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,102.14,83.78
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,84.13,67.94
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,66.42,52.28
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,48.46,36.21
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,32.5,21.59
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,16.41,3.89
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,8.36,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,11.3,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,19.12,9.51
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,23.3,15.67
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,27.39,19.96
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,31.02,23.6
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,76.75,37.94
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,121.7,66.6
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,168.66,104.05
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,213.56,144.24
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,258.92,186.66
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,302.8,228.66
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,346.02,269.87
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,385.32,306.82
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,423.05,341.56
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,457.58,373.61
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,489.93,403.17
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,517.84,427.79
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,543.07,449.65
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,563.5,468.01
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,580.93,483.65
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,593.43,494.45
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,602.74,502.49
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,607.18,506.96
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,608.39,508.72
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,604.17,506.23
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,596.82,501.11
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,584.27,492.11
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,568.87,480.56
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,546.52,462.25
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,521.88,441.66
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,490.81,415.24
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,458.25,386.83
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,417.61,350.92
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,379.14,315.66
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,328.66,270.33
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,280.11,225.1
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,215.29,164.96
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,153.89,84.41
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,63.07,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,12.29,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,21.2,11.11
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,26.75,18.63
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,32.14,24.18
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,36.65,28.65
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,76.62,39.88
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,118.54,66.66
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,163.09,101.96
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,206.41,139.81
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,250.91,180.17
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,295.52,221.76
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,337.07,260.53
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,375.29,295.63
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,412.24,328.84
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,445.66,358.82
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,477.11,386.43
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,504.54,410.26
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,529.52,431.56
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,550.4,449.73
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,568.5,465.34
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,581.37,475.87
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,591.25,483.81
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,596.1,488.06
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,597.87,489.72
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,594.09,487.11
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,587.29,481.99
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,574.5,471.67
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,558.96,458.98
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,537.62,441.47
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,514.01,421.83
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,485.96,399.79
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,454.05,373.94
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,413.9,340.09
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,373.54,304.93
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,323.13,261.17
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,274.64,217.41
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,209.97,158.86
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,149.29,85.87
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,60.91,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.81,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,21.22,11.29
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,36.65,27.62
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,51.84,42.33
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,66.53,56.24
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,82.21,67.18
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,97.65,80.49
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,113.59,94.07
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,111.16,92.0
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,107.49,88.84
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,102.93,84.79
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,98.09,80.48
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,83.12,67.26
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,67.68,53.66
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,88.45,71.59
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,109.06,89.23
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,68.17,53.77
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,27.05,17.99
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,29.95,20.52
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,32.85,23.05
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,34.3,24.26
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,35.75,25.47
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,45.42,33.88
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,55.1,42.28
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,47.83,36.04
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,40.57,29.79
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,65.25,51.28
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,90.28,73.01
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,47.34,35.84
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.82,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.34,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.86,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.37,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.89,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.93,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.96,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.48,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,13.27,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,21.23,11.26
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,27.13,18.73
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,32.79,24.39
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,38.37,29.78
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,81.06,43.53
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,122.38,69.95
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,166.46,104.56
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,174.84,128.22
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,160.5,130.35
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,229.9,177.03
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,336.39,258.33
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,374.45,293.12
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,413.07,327.82
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,445.99,357.82
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,476.94,385.62
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,504.15,409.14
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,528.92,430.17
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,548.87,447.66
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,566.06,462.64
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,578.49,472.87
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,587.94,480.54
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,591.71,484.27
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,592.46,485.5
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,493.36,405.39
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,384.13,315.65
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,474.49,392.41
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,554.05,458.16
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,532.82,440.39
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,509.41,421.1
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,478.37,395.52
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,445.96,368.19
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,406.69,334.68
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,367.13,299.95
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,316.34,255.66
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,267.52,211.72
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,209.26,159.14
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,152.81,96.55
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,60.53,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.37,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,14.47,6.11
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,26.55,18.52
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,38.57,30.18
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,50.19,41.36
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,61.91,49.87
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,74.14,60.82
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,86.43,71.7
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,124.77,103.62
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,167.97,139.59
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,186.31,155.62
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,204.4,171.35
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,174.61,146.29
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,141.74,118.23
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,147.76,123.08
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,153.79,127.86
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,171.0,142.16
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,188.6,156.71
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,169.57,140.52
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,150.09,123.96
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,129.37,106.37
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,108.51,88.58
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,211.2,177.14
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,318.96,267.69
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,312.68,261.98
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,305.98,256.33
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,436.73,368.51
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,553.7,465.39
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,533.76,448.57
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,511.47,430.29
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,479.79,403.98
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,446.89,376.03
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,409.05,342.79
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,370.7,308.22
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,318.93,262.96
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,269.34,218.18
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,209.69,163.61
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,154.73,103.46
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,61.21,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,11.3,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,18.82,9.93
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,23.01,15.49
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,27.09,19.72
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,36.96,29.26
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,81.44,40.3
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,127.21,70.56
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,175.0,109.58
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,221.31,151.77
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,268.18,196.29
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,312.86,239.75
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,356.85,282.38
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,398.03,322.19
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,437.74,360.03
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,473.69,393.2
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,507.44,423.66
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,536.64,450.6
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,563.18,474.82
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,585.86,495.45
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,605.51,513.25
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,619.83,526.42
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,630.86,536.71
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,636.44,542.01
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,638.68,544.46
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,635.93,542.95
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,629.91,538.65
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,617.89,528.86
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,602.83,516.39
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,582.43,500.36
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,559.44,481.74
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,528.82,454.98
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,496.36,426.08
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,457.51,391.8
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,418.06,355.82
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,368.61,310.02
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,322.45,265.51
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,259.12,205.93
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,201.38,140.77
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,82.6,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,11.8,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,19.77,11.1
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,24.39,17.09
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,28.88,21.77
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,37.24,30.0
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,81.23,40.91
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,129.15,73.96
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,176.2,113.02
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,222.19,155.6
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,268.54,200.23
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,312.75,243.24
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,356.29,285.26
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,396.51,324.35
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,435.19,361.36
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,469.92,393.61
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,502.51,423.23
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,531.4,449.03
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,557.64,471.99
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,579.34,491.58
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,598.1,508.41
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,612.17,521.31
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,623.08,531.43
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,628.84,536.14
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,631.36,538.08
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,628.1,536.16
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,621.67,531.53
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,609.87,522.22
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,595.15,510.32
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,573.53,492.53
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,549.46,472.34
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,520.08,446.85
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,488.99,419.31
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,451.78,386.56
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,411.46,350.12
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,361.89,304.54
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,313.66,258.71
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,251.01,199.95
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,193.69,137.96
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,87.76,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,12.96,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,26.96,17.38
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,34.99,26.95
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,42.68,34.76
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,53.67,39.18
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,91.92,57.43
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,126.18,90.9
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,147.24,117.99
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,177.73,141.28
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,217.89,173.94
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,246.12,199.91
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,273.34,224.66
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,294.92,244.84
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,314.74,263.1
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,333.81,279.73
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,351.92,295.23
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,340.77,286.79
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,325.86,274.74
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,436.96,369.72
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,555.99,469.26
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,487.13,412.1
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,409.16,346.53
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,405.47,344.33
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,400.7,340.86
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,336.62,286.31
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,271.4,230.23
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,236.9,201.47
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,202.31,172.18
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,190.09,161.99
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,177.77,151.6
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,156.48,133.24
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,139.97,118.9
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,121.11,102.35
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,102.38,85.71
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,82.24,67.61
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,62.24,49.48
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,43.64,32.41
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,24.43,14.23
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,12.06,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,12.06,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,24.78,15.43
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,31.42,23.28
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,37.79,29.65
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,46.85,31.01
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,87.35,47.99
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,133.64,80.19
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,179.44,117.66
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,223.2,156.89
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,268.56,199.07
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,292.5,227.14
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,310.06,248.44
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,331.36,271.07
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,343.82,284.46
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,417.71,345.6
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,504.86,417.5
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,533.32,441.4
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,559.38,463.04
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,581.26,481.59
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,600.3,497.45
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,614.32,508.48
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,625.28,516.86
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,630.79,521.38
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,633.12,523.29
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,629.79,521.06
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,623.35,516.33
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,611.0,506.87
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,595.8,495.04
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,576.63,480.14
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,552.85,461.3
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,521.83,435.86
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,489.15,408.45
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,448.64,373.94
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,407.74,338.11
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,356.52,294.12
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,306.81,249.66
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,242.14,191.47
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,187.49,136.54
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,86.42,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
