Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,579.83,464.07
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,598.47,479.69
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,612.22,490.62
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,623.15,499.22
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,627.94,503.66
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,629.77,505.77
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,626.11,503.74
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,619.58,499.44
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,462.52,373.77
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,294.98,236.27
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,434.99,353.29
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,548.86,445.74
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,518.33,421.5
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,488.15,397.6
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,448.19,364.74
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,408.01,331.12
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,359.38,290.56
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,312.25,250.04
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,252.27,198.28
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,197.03,149.45
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,111.13,74.23
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.83,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.83,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,20.79,7.92
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,33.24,23.64
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,41.88,32.25
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,51.53,41.4
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,76.68,49.18
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,115.63,72.03
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,155.58,101.71
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,198.71,137.36
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,169.21,127.19
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,119.91,96.89
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,131.46,106.45
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,143.05,115.9
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,151.64,122.58
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,160.27,129.27
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,143.49,115.2
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,126.36,100.87
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,156.75,125.74
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,187.47,150.53
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,186.25,149.4
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,184.96,148.32
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,174.14,139.47
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,163.15,130.5
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,166.18,133.09
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,169.27,135.73
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,168.45,135.21
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,167.66,134.76
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,230.66,187.56
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,290.98,237.31
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,205.83,167.57
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,118.59,94.86
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,107.81,86.31
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,97.01,77.54
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,247.06,206.13
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,377.48,311.65
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,327.59,269.07
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,279.86,228.17
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,225.63,180.78
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,175.2,135.79
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,97.61,67.54
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.13,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.44,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.3,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.71,1.28
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.64,2.65
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.57,4.31
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.68,1.8
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,20.75,12.04
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,35.73,24.67
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,28.0,18.07
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,20.28,11.5
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,40.58,28.5
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,60.91,45.34
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,49.3,35.59
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,37.69,25.88
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,55.11,40.26
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,72.55,54.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,69.65,52.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,66.74,49.72
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,60.44,44.43
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,54.15,39.17
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,99.75,76.64
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,145.92,114.25
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,120.44,93.61
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,94.93,72.88
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,138.81,108.99
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,183.83,145.71
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,114.67,89.51
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,47.34,33.97
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,42.98,30.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,38.63,27.0
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,34.27,23.39
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,29.92,19.74
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,25.09,15.65
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,20.26,11.5
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,15.43,7.32
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.11
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,21.08,9.55
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,35.73,25.79
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,53.02,42.12
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,70.08,58.04
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,87.55,69.82
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,103.16,82.53
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,120.74,97.54
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,134.79,109.48
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,180.32,143.01
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,240.72,189.98
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,270.62,215.59
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,300.99,241.48
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,329.64,265.72
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,358.6,289.98
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,350.6,284.32
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,335.85,272.59
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,308.17,249.92
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,277.04,224.12
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,322.94,261.42
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,372.77,301.09
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,367.61,296.53
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,361.62,291.59
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,324.56,262.72
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,289.43,235.01
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,297.45,242.33
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,305.36,249.4
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,257.28,210.42
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,204.39,167.07
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,165.98,135.54
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,127.7,103.61
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,116.96,94.98
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,106.21,86.21
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,93.36,75.38
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,80.48,64.41
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,67.03,52.92
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,53.52,41.17
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,40.57,29.65
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,28.0,18.37
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,17.37,8.48
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.75,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.44,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,13.76,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,19.53,9.4
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,27.25,19.08
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,34.38,26.27
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,38.8,30.74
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,74.47,39.57
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,121.23,67.54
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,169.34,105.83
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,219.6,150.56
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,271.43,198.65
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,321.13,245.48
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,368.07,289.98
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,414.29,333.01
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,457.42,372.59
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,499.11,409.96
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,536.56,443.73
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,571.78,474.94
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,602.56,501.06
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,630.66,524.41
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,653.64,543.76
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,673.5,560.26
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,689.06,573.35
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,701.32,583.66
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,708.03,589.21
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,711.34,592.16
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,708.49,589.26
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,702.29,583.7
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,691.24,576.17
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,677.05,566.05
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,655.95,549.32
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,632.17,530.25
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,602.45,506.48
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,570.71,480.55
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,533.84,449.15
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,493.06,413.91
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,444.24,372.5
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,395.91,329.94
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,335.49,275.6
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,278.37,222.44
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,202.99,151.76
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,130.79,20.65
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,53.45,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.73,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,25.3,14.58
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,34.46,25.84
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,44.19,35.52
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,53.51,44.53
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,83.47,57.62
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,118.04,81.51
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,154.05,108.48
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,195.65,142.36
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,235.23,176.41
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,277.3,212.6
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,307.02,241.56
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,328.3,261.84
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,365.62,292.29
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,405.58,324.39
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,480.79,384.38
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,568.21,453.05
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,558.68,446.91
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,540.36,434.25
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,604.01,485.23
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,668.63,535.43
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,683.23,546.07
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,694.57,554.75
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,700.58,559.89
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,703.29,562.6
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,700.02,560.8
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,693.56,556.65
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,681.45,549.37
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,666.34,539.75
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,648.27,526.69
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,625.06,509.59
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,594.53,486.0
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,562.04,460.46
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,522.48,428.53
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,481.98,395.12
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,432.53,354.75
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,383.75,313.44
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,322.75,260.42
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,263.38,207.39
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,188.66,140.47
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,116.57,32.89
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,45.95,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.9,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.82,9.71
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,31.75,23.31
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,46.42,37.51
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,60.91,51.42
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,75.4,61.79
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,90.01,74.63
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,103.82,86.54
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,117.67,98.3
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,128.45,107.24
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,139.21,116.06
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,146.5,121.8
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,153.77,127.5
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,136.39,112.25
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,118.51,96.66
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,173.17,142.89
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,228.62,189.13
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,218.16,180.21
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,207.13,170.93
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,254.03,210.28
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,301.86,250.0
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,282.63,233.53
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,262.6,216.57
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,269.68,222.56
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,276.84,228.61
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,279.88,231.38
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,282.84,234.12
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,283.38,235.42
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,283.64,236.5
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,309.34,258.98
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,327.93,275.3
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,307.12,258.68
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,285.62,241.41
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,260.71,220.53
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,235.38,198.97
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,206.45,174.44
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,177.33,149.09
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,144.74,119.81
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,112.73,90.52
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,75.61,56.52
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,37.46,11.5
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,15.41,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,14.74,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,20.42,11.37
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,28.5,20.37
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,32.96,24.96
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,38.21,30.07
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,88.39,61.37
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,120.13,96.86
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,149.61,112.7
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,200.78,148.74
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,206.05,162.55
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,193.79,158.92
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,137.11,111.71
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,74.47,58.68
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,178.28,145.9
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,284.83,232.86
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,228.37,186.79
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,167.44,136.42
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,209.35,171.3
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,252.18,206.41
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,353.32,290.3
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,460.33,376.89
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,276.36,228.23
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,85.16,67.1
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,165.99,135.91
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,248.35,204.59
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,205.43,168.86
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,162.25,132.85
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,128.11,104.38
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,94.01,75.59
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,95.08,76.71
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,96.21,77.85
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,65.74,51.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,35.73,25.74
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,31.86,22.43
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,27.99,19.08
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,193.91,164.93
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,335.46,280.91
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,273.78,225.86
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,217.9,175.88
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,149.97,114.96
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,84.59,38.67
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,31.44,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.41,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.61,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,27.37,17.53
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,43.56,34.2
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,60.74,50.83
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,74.95,64.51
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,93.8,77.07
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,113.54,93.68
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,136.78,113.23
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,161.57,134.22
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,206.86,168.7
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,264.07,214.74
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,295.37,242.89
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,326.65,270.75
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,368.17,306.38
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,416.3,347.75
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,422.05,353.69
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,420.81,352.99
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,293.78,247.03
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,154.53,127.51
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,214.26,178.79
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,276.85,231.82
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,205.99,171.98
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,135.77,112.03
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,185.23,154.59
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,235.53,197.36
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,239.71,201.13
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,243.94,205.06
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,233.74,197.04
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,223.48,188.96
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,207.17,175.35
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,190.8,161.64
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,181.32,153.86
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,171.77,145.96
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,153.42,130.22
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,135.21,114.44
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,115.01,96.87
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,95.03,79.22
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,74.59,60.75
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,54.05,42.02
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,35.32,24.72
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,16.41,4.65
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.36,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,9.34,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,15.45,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,25.92,16.81
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,35.73,27.35
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,40.69,32.5
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,50.93,42.34
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,93.23,54.93
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,139.49,87.19
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,185.39,125.19
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,233.82,168.48
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,283.58,214.71
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,331.75,259.96
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,376.93,302.76
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,421.82,344.6
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,463.42,383.04
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,503.2,419.08
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,539.63,451.63
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,574.28,482.07
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,604.14,508.09
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,631.54,531.7
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,654.09,551.42
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,673.89,568.79
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,689.78,582.97
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,702.75,594.72
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,589.74,500.28
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,468.1,396.28
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,443.14,376.55
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,421.48,358.91
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,423.37,361.78
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,429.51,368.0
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,341.6,293.09
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,255.48,218.53
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,343.21,297.41
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,417.38,362.52
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,470.86,409.56
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,507.63,441.07
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,459.0,397.24
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,410.71,352.86
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,353.49,300.29
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,298.55,248.01
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,223.81,177.44
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,158.6,94.44
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,62.76,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,8.85,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,15.55,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,22.73,14.38
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,29.52,21.88
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,33.09,25.64
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,45.4,28.83
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,90.16,47.46
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,138.91,81.37
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,188.33,123.24
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,239.54,170.08
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,291.9,219.89
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,341.31,267.36
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,388.39,311.91
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,434.68,354.76
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,477.79,394.66
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,519.34,432.32
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,556.44,465.51
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,591.31,496.16
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,622.42,522.23
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,650.83,545.55
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,674.62,565.53
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,695.35,582.76
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,710.31,594.45
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,721.97,603.38
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,728.65,609.15
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,731.93,612.05
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,729.38,610.66
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,723.51,606.87
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,711.81,597.88
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,696.98,586.22
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,676.22,570.19
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,652.8,551.87
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,622.83,527.68
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,593.8,503.63
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,554.35,470.08
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,513.79,434.95
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,465.28,393.89
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,417.11,351.72
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,357.01,297.9
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,299.83,244.96
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,226.57,177.75
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,159.15,99.39
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,64.36,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
