Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,4.42,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,8.68,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,21.72,13.62
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,34.69,26.64
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,48.96,40.55
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,63.17,51.51
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,77.66,64.65
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,92.25,77.67
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,75.55,62.49
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,57.01,45.71
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,144.95,120.89
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,235.04,196.53
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,229.5,192.48
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,216.33,181.6
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,232.12,194.6
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,248.1,207.48
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,247.58,206.27
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,246.96,205.03
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,282.58,234.22
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,320.19,264.47
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,415.34,343.63
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,517.39,426.31
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,447.59,369.94
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,366.78,304.14
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,403.29,335.9
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,436.9,364.5
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,404.12,338.17
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,370.62,311.21
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,461.57,390.82
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,549.02,465.24
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,584.82,495.98
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,612.29,520.21
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,581.88,495.75
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,549.87,469.97
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,512.42,439.28
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,473.86,406.88
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,423.97,363.25
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,375.04,319.47
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,317.99,268.31
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,263.75,218.23
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,192.47,153.27
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,127.86,84.36
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,49.0,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,9.34,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,16.22,0.0
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,22.3,14.37
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,28.1,20.63
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,30.83,23.54
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,48.7,27.1
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,96.72,49.98
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,151.62,90.71
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,202.83,135.43
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,255.52,184.86
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,306.46,234.48
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,357.46,284.22
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,405.58,330.38
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,452.8,374.67
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,497.11,416.1
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,539.81,455.15
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,578.4,489.04
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,614.66,520.06
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,646.31,547.75
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,675.14,572.66
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,699.21,592.03
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,720.08,608.45
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,735.87,621.85
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,748.18,632.37
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,755.42,638.42
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,759.17,641.8
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,757.56,641.16
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,752.5,637.97
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,741.17,630.0
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,726.58,619.56
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,706.69,605.52
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,683.87,588.67
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,654.32,564.68
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,622.51,538.4
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,583.56,506.75
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,543.27,472.97
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,497.89,432.23
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,449.51,387.82
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,390.08,333.46
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,333.08,279.29
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,258.32,208.8
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,190.46,132.25
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,77.31,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,10.81,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,17.22,2.31
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,29.31,21.21
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,40.85,33.11
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,49.47,41.79
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,68.99,50.19
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,102.5,69.02
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,139.8,97.13
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,186.54,132.73
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,249.35,185.38
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,273.12,218.19
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,279.29,232.28
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,345.4,285.59
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,434.45,359.5
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,442.91,370.45
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,440.32,370.69
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,464.7,391.02
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,486.24,408.03
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,436.15,366.06
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,374.65,313.69
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,426.0,356.5
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,482.05,401.62
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,473.88,394.27
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,460.81,383.55
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,455.61,380.06
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,449.46,375.73
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,340.24,286.24
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,220.7,185.48
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,205.65,173.47
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,190.53,160.9
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,201.01,170.52
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,211.52,180.09
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,225.27,192.66
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,232.77,199.79
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,207.08,177.85
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,181.86,156.19
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,156.17,133.87
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,130.64,111.32
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,102.67,86.39
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,71.36,58.1
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,47.08,35.72
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,22.29,12.16
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,11.3,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,3.44,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,6.75,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,15.91,8.87
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,25.09,18.01
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,35.73,28.43
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,46.37,36.73
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,57.02,46.47
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,67.53,55.94
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,84.34,70.84
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,101.21,85.55
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,104.86,88.54
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,108.44,91.46
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,165.42,140.86
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,221.13,188.3
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,169.37,143.61
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,111.94,93.65
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,191.75,162.62
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,272.03,229.9
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,252.43,212.84
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,231.04,194.62
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,247.03,208.19
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,263.29,221.83
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,261.25,220.09
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,259.09,218.36
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,255.18,215.18
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,251.17,211.96
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,143.77,120.75
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,37.7,27.97
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,46.4,35.78
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,55.11,43.49
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,51.71,40.57
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,48.32,37.66
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,151.33,129.67
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,257.62,221.16
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,231.3,198.2
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,205.66,176.35
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,177.43,152.28
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,149.29,127.71
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,119.01,100.67
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,89.15,73.55
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,56.79,44.04
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,28.51,17.46
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,13.76,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,11.3,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,19.32,6.32
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,33.62,24.1
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,47.44,37.63
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,61.48,51.04
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,85.27,63.88
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,116.61,84.83
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,150.81,111.45
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,187.35,132.38
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,252.73,181.67
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,301.85,227.49
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,354.81,276.31
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,402.08,319.66
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,448.77,361.41
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,491.66,399.06
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,533.19,434.49
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,570.3,466.08
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,605.26,495.27
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,635.68,519.38
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,663.44,540.8
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,686.86,559.72
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,707.27,576.07
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,722.45,587.17
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,734.4,595.45
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,740.52,600.05
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,743.31,602.32
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,740.39,600.47
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,734.21,596.35
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,722.08,587.41
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,706.9,576.31
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,617.35,505.31
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,523.07,429.67
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,364.61,301.91
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,209.23,171.98
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,381.79,319.93
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,514.86,427.09
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,464.88,385.85
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,417.83,346.95
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,356.94,295.45
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,299.53,244.96
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,228.0,181.26
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,164.42,119.11
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,74.98,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,12.78,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,20.95,8.88
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,28.49,19.94
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,35.61,27.07
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,39.2,30.7
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,66.47,38.24
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,108.98,61.37
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,159.73,99.32
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,207.29,140.16
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,256.93,184.92
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,305.34,229.22
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,358.53,277.28
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,405.26,320.23
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,451.35,361.76
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,494.53,399.41
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,536.31,434.94
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,573.67,466.66
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,608.9,495.99
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,639.62,520.45
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,667.7,542.35
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,691.76,561.76
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,712.86,578.66
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,727.12,589.08
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,738.07,596.58
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,744.49,601.36
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,747.6,603.83
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,744.17,601.58
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,737.53,597.11
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,725.46,589.81
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,710.39,580.33
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,690.88,565.92
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,666.04,547.17
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,635.23,523.92
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,602.44,498.7
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,561.17,465.39
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,519.1,430.83
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,472.03,393.08
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,423.42,352.77
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,361.91,300.44
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,303.76,249.14
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,231.48,184.98
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,167.02,123.07
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,77.04,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,13.27,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,21.7,10.52
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,30.65,22.13
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,39.09,30.55
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,43.38,34.85
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,74.32,44.13
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,118.11,69.81
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,165.84,106.45
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,213.97,148.12
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,267.28,195.95
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,314.9,239.76
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,363.01,283.46
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,408.91,324.93
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,454.41,364.98
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,496.1,400.52
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,536.37,433.85
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,572.8,464.05
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,607.31,492.03
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,636.91,514.67
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,663.93,534.78
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,686.09,552.25
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,705.44,567.42
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,722.48,580.12
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,737.63,591.21
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,743.59,595.26
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,746.3,597.15
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,741.45,594.17
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,736.04,591.0
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,724.35,582.86
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,709.69,572.53
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,686.72,556.08
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,661.33,537.67
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,630.62,515.14
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,598.01,490.76
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,558.32,459.44
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,516.07,425.57
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,466.74,387.0
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,418.03,347.46
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,358.08,296.66
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,301.11,246.61
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,230.28,184.46
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,166.85,124.72
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,77.92,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,14.25,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,23.46,12.76
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,32.3,23.81
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,40.64,32.16
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,44.84,36.38
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,76.89,46.51
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,118.6,71.69
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,164.71,107.4
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,210.94,147.71
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,259.35,191.58
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,308.88,236.99
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,356.45,280.39
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,401.02,320.86
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,445.23,360.09
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,486.25,395.85
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,526.27,429.95
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,562.58,460.16
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,597.02,488.18
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,627.36,512.64
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,655.51,534.96
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,678.01,553.39
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,697.73,569.5
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,712.24,580.52
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,723.75,589.09
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,730.11,594.35
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,733.35,597.41
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,733.17,598.27
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,727.84,595.37
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,715.95,587.41
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,701.14,577.32
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,681.3,562.88
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,658.87,546.2
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,629.32,523.07
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,597.81,498.07
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,560.25,467.99
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,521.47,436.27
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,475.19,398.81
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,427.35,358.82
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,370.48,309.41
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,316.04,260.41
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,245.81,197.35
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,182.79,137.32
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,85.23,10.73
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,15.24,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,25.7,14.89
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,41.67,31.76
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,57.07,46.49
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,70.11,58.77
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,100.59,73.43
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,126.07,87.94
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,161.17,113.65
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,198.51,150.17
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,222.36,174.79
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,253.28,201.28
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,284.15,227.35
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,292.29,235.72
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,292.14,236.46
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,311.42,251.69
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,330.53,266.53
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,357.68,288.21
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,385.77,310.5
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,422.07,338.94
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,460.13,368.48
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,451.47,361.16
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,440.81,352.38
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,457.34,365.9
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,473.74,379.22
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,512.53,410.96
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,547.58,439.63
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,487.14,390.96
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,420.57,337.41
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,409.5,329.72
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,397.69,321.19
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,421.41,342.25
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,448.47,365.49
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,401.48,328.13
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,348.81,286.15
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,315.62,259.43
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,283.89,233.5
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,248.44,204.84
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,213.46,175.94
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,177.93,145.66
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,142.67,114.97
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,101.0,78.74
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,55.8,39.26
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,25.69,2.84
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,14.74,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,26.35,15.86
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,43.77,33.48
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,60.63,49.4
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,77.33,64.88
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,103.43,80.37
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,129.5,99.98
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,157.45,122.11
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,191.21,142.47
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,250.35,186.47
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,271.47,211.31
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,280.65,223.6
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,310.69,248.05
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,341.44,272.71
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,343.66,274.6
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,341.71,272.7
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,394.46,314.42
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,451.56,359.08
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,470.53,373.49
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,488.93,387.53
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,440.44,348.7
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,386.32,305.01
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,371.09,292.87
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,354.96,279.89
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,230.12,181.81
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,102.7,78.78
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,69.18,51.43
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,35.77,23.94
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,152.06,119.66
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,272.43,216.46
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,366.19,294.33
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,456.2,367.75
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,304.24,246.09
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,153.21,121.5
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,137.32,109.13
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,121.44,96.44
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,104.51,82.7
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,87.5,68.66
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,70.95,54.62
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,54.27,40.28
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,37.96,26.11
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,22.2,12.3
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,11.09,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,9.65,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,19.3,10.33
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,34.96,25.49
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,50.07,39.59
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,66.64,54.92
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,83.76,67.04
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,100.67,81.34
