Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,10.71,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,21.5,11.86
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,29.23,19.84
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,36.46,26.61
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,40.65,30.49
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,78.5,42.61
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,122.12,68.95
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,170.12,105.12
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,212.85,150.95
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,237.08,179.67
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,235.56,181.3
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,228.53,177.28
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,264.82,204.87
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,303.24,233.73
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,379.69,292.16
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,474.06,363.53
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,491.45,375.54
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,505.49,385.06
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,511.19,388.82
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,514.05,390.31
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,513.02,389.21
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,510.08,386.64
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,556.26,421.6
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,606.43,458.79
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,711.22,540.06
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,815.79,616.45
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,819.73,618.57
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,820.66,619.64
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,813.9,615.58
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,804.25,609.71
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,612.98,471.2
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,406.94,313.01
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,312.51,242.25
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,213.13,165.02
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,456.96,362.81
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,660.14,517.21
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,613.29,480.19
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,566.6,445.04
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,516.44,408.15
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,464.28,368.92
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,403.42,322.0
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,345.96,276.38
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,279.83,222.76
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,219.02,171.93
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,150.71,114.1
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,83.37,53.32
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,31.0,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,11.45,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,23.14,13.67
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,29.85,20.7
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,36.16,26.7
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,38.28,28.69
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,80.45,41.73
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,129.78,73.44
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,179.82,112.25
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,229.63,154.71
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,282.15,200.77
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,333.13,245.93
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,388.53,293.71
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,438.62,336.36
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,488.71,377.8
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,535.03,415.88
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,580.24,452.09
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,622.5,484.26
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,663.07,514.26
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,699.13,539.96
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,732.85,562.69
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,761.95,581.13
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,788.25,597.48
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,667.2,507.37
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,524.87,396.32
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,690.06,525.67
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,851.83,640.4
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,856.11,642.14
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,857.06,643.22
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,851.92,640.34
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,843.58,635.47
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,830.82,627.32
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,815.04,617.25
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,790.44,601.57
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,767.37,587.01
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,736.59,566.28
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,703.71,544.05
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,662.25,515.83
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,619.78,485.6
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,570.97,449.77
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,524.44,414.69
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,467.44,370.91
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,412.24,327.1
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,345.56,273.83
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,283.5,222.03
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,208.1,157.93
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,142.46,95.16
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,53.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,15.65,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,30.48,19.93
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,42.52,31.63
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,55.74,43.78
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,68.3,55.08
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,106.97,70.88
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,146.47,97.15
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,190.69,130.99
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,234.86,167.39
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,282.16,207.21
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,327.5,245.81
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,374.45,285.27
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,419.68,322.15
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,466.74,359.59
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,509.48,393.5
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,551.99,426.42
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,591.66,456.69
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,630.71,485.88
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,664.75,510.65
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,697.17,533.81
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,726.97,554.88
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,754.28,573.93
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,776.18,589.54
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,795.6,603.18
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,817.08,618.36
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,836.08,631.86
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,786.09,596.46
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,728.71,552.37
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,741.19,563.46
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,752.86,573.59
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,754.03,577.04
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,751.59,578.03
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,732.84,565.51
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,711.28,551.01
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,673.91,524.89
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,635.26,497.59
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,618.16,486.97
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,596.16,472.21
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,546.34,435.4
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,497.65,398.64
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,444.4,356.99
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,392.33,314.99
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,327.94,262.71
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,267.71,211.89
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,195.09,149.57
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,132.23,90.42
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,49.42,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,11.99,0.0
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,24.44,15.39
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,30.62,21.7
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,36.42,27.25
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,46.22,29.76
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,90.85,48.73
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,137.92,80.12
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,192.23,123.0
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,242.9,165.92
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,295.67,210.97
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,346.96,255.26
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,399.19,299.37
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,449.79,341.12
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,503.18,383.58
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,550.04,421.36
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,595.91,457.54
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,638.03,490.2
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,678.44,520.96
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,714.5,548.48
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,748.28,573.53
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,777.23,594.46
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,803.4,613.5
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,824.45,628.42
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,842.46,641.36
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,855.96,651.29
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,866.25,659.16
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,870.54,662.4
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,871.53,663.55
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,865.77,659.25
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,856.83,652.93
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,842.99,645.22
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,826.13,635.51
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,806.77,623.18
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,780.98,606.32
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,749.12,584.07
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,715.18,560.3
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,674.01,531.36
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,631.73,500.47
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,584.43,466.14
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,534.94,429.22
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,475.02,382.29
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,417.3,335.72
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,349.72,281.21
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,286.76,228.22
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,207.4,160.4
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,138.36,96.89
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,51.89,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,13.17,0.72
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,27.01,17.86
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,33.96,24.84
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,40.49,31.06
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,53.13,33.53
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,98.0,53.87
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,145.55,86.47
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,200.53,130.56
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,252.02,174.84
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,305.41,221.15
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,343.18,257.21
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,378.62,290.12
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,443.13,342.34
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,510.57,395.78
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,560.07,435.53
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,605.74,471.66
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,648.71,504.12
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,690.27,534.76
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,726.28,561.38
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,759.96,585.18
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,789.09,604.14
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,815.49,621.15
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,836.73,635.79
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,854.88,648.44
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,868.78,658.31
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,879.44,666.13
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,884.56,669.41
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,886.33,670.58
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,882.5,666.86
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,875.36,661.08
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,862.13,653.33
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,845.8,643.58
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,823.58,628.67
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,798.63,611.97
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,771.28,593.12
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,737.68,569.86
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,697.11,542.12
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,655.13,512.9
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,605.98,477.68
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,556.58,441.33
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,499.45,397.15
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,441.94,351.42
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,374.29,297.43
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,311.09,244.73
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,230.18,176.68
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,159.5,112.47
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,72.55,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,11.57,1.27
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,23.17,14.6
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,45.79,35.42
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,67.29,55.18
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,88.33,70.41
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,108.1,86.31
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,116.88,94.09
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,119.4,96.66
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,116.84,94.02
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,113.8,91.0
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,71.57,55.24
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,28.02,18.24
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,28.03,18.16
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,28.03,18.06
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,75.49,57.76
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,122.56,96.5
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,90.55,69.92
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,58.08,42.96
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,90.56,69.81
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,122.86,96.19
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,124.85,97.49
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,126.85,98.86
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,132.73,103.58
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,138.63,108.31
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,125.09,97.35
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,111.51,86.37
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,108.12,83.69
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,104.72,80.99
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,104.24,80.69
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,103.76,80.4
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,101.31,78.68
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,98.86,76.97
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,112.19,88.15
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,125.68,99.49
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,167.43,134.63
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,210.21,170.52
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,144.08,116.19
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,79.31,62.03
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,70.1,54.57
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,60.89,46.97
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,51.2,38.75
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,41.52,30.43
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,32.34,22.48
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,23.15,14.41
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,15.43,7.53
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.71,0.59
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.85,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,12.06,2.74
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,24.13,16.09
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,41.25,32.43
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,57.68,48.06
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,75.37,61.32
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,93.43,77.05
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,61.86,49.18
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,27.03,18.34
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,50.73,39.07
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,74.47,59.49
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,156.25,128.93
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,239.37,197.95
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,254.07,209.27
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,268.44,220.33
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,234.88,192.41
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,194.97,159.14
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,184.14,149.77
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,173.05,140.16
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,154.84,124.93
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,136.34,109.46
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,156.09,125.63
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,176.04,141.78
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,167.81,134.9
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,159.46,128.02
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,150.15,120.32
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,140.75,112.56
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,158.55,127.41
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,176.49,142.26
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,193.74,156.49
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,211.16,170.85
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,199.24,161.25
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,187.29,151.7
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,135.0,108.72
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,83.23,65.49
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,135.92,110.5
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,190.42,156.54
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,184.47,151.93
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,178.57,147.52
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,158.06,130.59
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,137.81,113.73
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,117.12,96.35
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,96.39,78.65
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,76.09,61.13
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,55.58,43.07
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,37.05,26.45
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,10.31
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,16.49,6.81
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,33.79,24.9
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,40.83,32.03
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,47.46,38.47
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,69.67,43.17
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,115.26,68.03
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,163.81,104.7
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,216.47,149.73
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,271.78,199.38
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,326.92,249.68
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,380.02,298.91
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,433.96,347.96
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,486.63,394.29
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,542.41,441.71
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,589.89,481.19
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,636.13,518.5
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,679.56,552.78
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,721.1,584.74
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,757.6,613.3
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,791.64,638.01
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,820.49,657.54
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,846.42,674.92
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,868.44,690.65
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,887.31,704.18
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,901.27,713.19
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,911.92,720.07
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,916.58,723.73
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,917.8,725.12
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,913.43,722.66
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,905.64,717.93
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,891.53,708.35
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,874.25,696.84
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,851.78,681.58
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,826.5,664.31
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,794.57,643.07
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,764.57,623.15
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,722.78,592.98
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,679.58,561.47
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,629.56,523.03
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,579.21,483.1
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,519.59,434.01
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,464.27,387.06
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,395.98,329.71
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,331.9,273.69
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,252.62,203.57
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,182.59,138.11
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,84.63,6.33
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,10.81,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,20.25,10.48
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,31.42,22.81
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,37.19,28.66
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,42.63,33.93
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,68.84,39.73
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,115.37,65.63
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,167.8,105.56
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,220.31,149.92
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,272.35,196.12
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,326.89,244.76
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,379.89,292.33
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,433.61,339.5
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,488.07,386.07
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,538.79,428.59
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,586.29,468.12
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,632.59,505.83
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,675.0,539.04
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,715.56,570.15
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,752.39,598.4
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,786.84,623.35
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,816.78,643.8
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,843.94,662.19
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,865.71,677.72
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,884.35,691.11
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,898.14,699.87
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,908.6,706.39
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,913.1,709.89
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,914.19,711.16
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,908.96,708.39
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,900.39,703.42
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,886.29,694.38
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,869.06,683.24
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,844.69,667.24
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,817.73,649.52
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,789.66,630.03
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,755.21,605.92
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,712.72,575.81
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,669.02,544.47
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,618.91,506.68
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,568.56,467.71
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,511.98,422.72
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,454.63,375.76
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,387.45,319.92
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,324.39,265.35
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,246.42,196.65
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,177.43,133.1
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,82.96,15.99
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.83,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.27,13.21
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.24,28.52
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,48.83,38.72
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,58.89,48.13
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,87.47,56.68
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,130.8,82.06
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,176.89,116.96
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,227.25,158.98
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,276.9,202.04
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,330.32,248.61
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,381.69,294.04
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,437.23,341.86
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,487.23,384.35
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,537.91,426.36
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,584.56,464.08
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,630.26,500.09
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,673.21,533.44
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,715.75,565.77
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,751.69,592.35
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,785.4,615.86
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,815.26,635.99
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,842.63,654.27
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,863.86,669.14
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,882.06,681.95
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,896.55,692.55
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,907.86,701.06
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,912.25,704.48
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,913.3,705.72
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,909.38,703.62
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,902.14,699.33
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,887.57,689.64
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,869.91,677.89
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,847.14,662.87
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,825.89,649.02
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,793.59,627.48
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,759.12,604.27
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,716.94,574.0
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,673.53,542.59
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,623.34,505.14
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,575.49,468.48
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,514.08,420.24
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,454.72,372.22
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,386.49,316.19
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,322.41,261.47
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,243.1,192.52
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,173.01,129.3
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,82.14,23.65
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
