Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,25.21,15.06
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,38.06,27.98
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,47.03,36.54
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,55.55,44.41
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,87.7,54.57
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,131.43,81.14
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,175.44,121.81
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,210.03,156.56
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,257.41,190.09
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,327.34,244.38
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,377.68,288.39
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,432.19,334.96
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,481.47,376.0
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,531.34,416.49
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,577.19,454.16
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,622.2,490.43
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,663.94,522.64
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,704.32,553.18
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,678.4,530.47
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,638.51,496.58
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,614.21,476.53
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,583.05,450.86
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,721.07,562.03
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,861.11,667.38
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,871.36,672.73
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,876.08,674.95
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,879.08,677.43
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,879.0,677.86
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,872.32,673.76
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,862.69,667.71
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,847.51,658.83
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,829.57,648.05
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,807.62,633.41
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,780.69,615.15
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,747.59,593.02
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,712.77,569.37
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,671.19,538.56
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,628.59,506.57
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,577.3,468.0
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,526.35,428.87
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,471.55,385.17
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,417.82,341.18
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,349.78,284.87
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,285.45,230.04
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,211.19,165.81
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,145.87,108.04
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,70.02,24.67
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,29.79,18.86
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,45.95,34.44
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,64.27,51.12
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,82.0,66.98
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,107.43,80.08
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,133.1,97.53
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,168.14,124.37
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,206.18,154.49
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,206.28,158.9
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,193.99,151.81
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,212.78,166.47
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,231.73,181.07
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,280.03,218.43
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,331.26,257.67
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,290.41,225.72
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,247.37,191.82
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,301.58,233.36
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,359.8,276.96
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,465.63,358.38
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,579.79,443.9
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,595.47,455.02
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,610.28,466.05
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,626.18,477.95
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,641.44,489.39
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,679.81,518.74
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,721.81,550.27
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,719.42,548.55
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,715.24,545.89
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,711.59,544.38
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,706.05,541.58
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,672.88,517.78
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,644.83,497.57
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,619.92,480.33
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,593.71,462.03
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,546.82,428.14
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,500.39,394.21
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,506.7,401.75
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,515.62,410.53
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,479.31,383.51
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,441.62,355.06
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,387.05,311.41
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,328.21,263.87
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,272.44,219.24
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,219.69,175.55
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,161.97,126.45
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,108.94,80.33
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,51.98,20.5
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.93,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,30.47,20.32
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,41.77,31.68
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,51.79,41.2
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,61.38,50.06
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,98.93,63.74
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,142.58,92.48
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,187.0,127.33
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,235.49,168.26
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,254.67,195.3
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,245.95,195.61
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,279.6,222.26
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,314.81,249.74
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,327.88,259.57
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,341.81,269.65
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,363.59,285.51
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,385.19,300.88
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,346.35,269.85
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,305.54,237.27
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,447.8,348.24
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,602.13,462.72
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,614.49,469.93
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,625.45,477.13
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,596.62,454.53
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,566.17,430.84
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,560.27,426.26
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,553.44,420.83
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,530.72,404.06
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,507.08,386.71
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,480.58,367.66
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,459.04,352.11
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,403.87,311.76
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,348.54,270.7
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,284.44,222.19
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,214.62,168.1
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,170.69,134.1
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,127.01,99.43
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,94.07,72.85
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,61.87,46.42
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,60.41,45.5
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,58.95,44.53
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,50.24,37.28
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,41.52,29.95
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,33.3,22.99
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,25.09,15.9
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,17.36,9.1
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,9.64,2.31
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.85,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.74,0.37
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,10.12,3.52
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,13.5,6.65
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,17.36,9.43
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,21.23,12.72
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,53.63,40.43
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,85.77,67.45
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,90.18,70.73
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,94.56,73.99
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,74.97,57.47
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,55.12,40.76
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,126.27,99.32
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,196.34,155.34
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,209.66,165.46
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,223.14,175.83
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,219.95,173.03
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,216.6,170.2
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,225.6,177.11
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,234.68,184.02
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,242.01,189.24
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,249.36,194.46
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,240.98,188.02
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,232.46,181.5
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,233.43,182.43
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,234.37,183.33
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,233.8,183.09
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,233.21,182.86
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,196.94,154.33
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,160.56,125.46
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,136.6,106.58
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.64,87.45
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,101.33,78.4
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,90.03,69.3
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,74.5,56.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,58.99,43.91
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,59.46,44.46
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,59.94,45.02
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,68.64,52.61
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,77.46,60.34
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,66.7,51.4
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,56.04,42.45
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,44.91,33.02
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,33.79,23.43
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,24.61,15.33
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,15.43,7.16
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.71,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.34,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,14.67,0.47
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,23.29,14.37
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,31.3,22.17
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,55.59,44.18
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,84.73,66.57
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,106.87,84.07
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,130.17,102.55
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,169.52,129.13
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,222.57,168.1
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,270.31,200.36
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,350.55,262.18
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,407.6,312.14
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,461.48,358.76
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,513.75,402.36
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,566.02,444.77
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,614.2,483.67
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,661.17,520.74
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,704.32,554.18
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,745.58,585.37
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,782.53,611.1
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,817.04,634.9
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,846.4,654.05
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,872.84,671.03
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,894.77,686.12
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,913.55,699.09
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,926.32,707.97
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,935.71,714.66
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,940.16,717.56
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,941.2,718.24
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,936.26,715.49
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,927.96,710.6
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,914.06,703.02
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,897.0,693.33
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,873.9,678.14
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,847.99,661.03
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,815.76,640.12
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,785.65,620.66
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,744.9,592.31
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,702.62,562.62
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,652.91,526.93
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,602.77,488.85
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,545.07,444.05
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,488.41,398.7
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,424.02,346.49
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,360.77,293.12
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,284.1,226.63
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,215.34,164.79
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,103.59,59.31
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,10.81,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,17.34,4.18
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,26.79,18.08
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,35.6,26.73
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,40.22,31.27
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,55.33,35.37
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,100.03,56.31
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,149.81,91.17
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,200.15,132.76
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,257.13,182.66
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,310.15,230.58
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,364.56,279.31
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,416.9,325.98
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,469.87,372.03
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,520.77,414.59
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,571.15,455.37
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,619.99,493.51
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,665.06,527.68
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,706.44,558.08
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,745.93,586.21
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,781.36,610.79
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,814.45,632.88
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,843.41,650.65
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,869.67,666.32
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,890.17,679.13
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,907.61,689.85
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,921.13,697.14
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,931.45,702.36
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,934.85,703.78
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,934.92,703.11
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,930.64,699.68
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,923.07,694.19
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,909.38,684.74
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,892.61,673.4
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,869.62,658.67
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,848.34,645.22
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,815.64,623.96
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,780.74,601.21
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,740.34,574.44
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,698.45,546.36
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,648.44,511.91
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,598.07,475.45
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,543.2,433.62
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,487.05,389.65
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,419.69,336.89
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,356.04,284.76
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,279.53,220.44
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,210.86,160.35
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,122.19,73.79
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,32.6,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,11.8,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,18.69,6.69
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,28.87,20.05
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,38.05,29.0
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,42.97,33.75
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,61.43,38.7
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,104.23,59.48
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,152.84,93.62
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,202.65,134.83
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,259.05,183.97
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,311.59,230.56
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,366.03,278.26
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,417.92,323.52
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,470.33,368.0
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,520.09,409.2
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,569.24,448.69
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,617.84,487.32
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,662.61,522.23
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,702.77,552.09
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,740.74,579.65
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,774.78,603.79
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,806.48,625.68
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,832.78,642.78
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,856.16,657.81
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,875.63,671.4
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,892.12,683.03
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,901.82,688.78
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,908.31,692.46
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,910.59,694.37
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,913.7,697.02
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,903.64,691.03
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,890.63,683.18
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,874.81,674.44
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,856.2,663.8
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,827.5,644.75
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,800.07,626.65
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,762.41,601.92
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,722.41,575.24
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,632.64,508.05
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,545.18,440.09
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,496.95,403.46
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,450.13,367.05
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,399.38,326.73
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,349.57,286.32
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,323.05,265.07
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,293.2,239.34
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,220.56,176.9
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,155.73,120.09
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,77.7,47.89
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,9.34,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,18.34,7.36
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,37.01,26.69
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,55.16,43.48
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,74.3,60.93
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,95.45,74.97
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,119.76,93.6
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,145.93,114.0
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,158.29,125.03
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,167.38,133.17
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,190.89,151.75
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,215.06,170.69
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,271.55,214.83
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,329.89,260.34
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,386.19,304.26
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,445.63,350.61
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,429.65,336.91
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,404.96,315.89
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,441.66,343.68
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,482.51,374.22
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,557.87,432.97
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,640.09,495.98
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,504.12,390.44
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,356.89,274.18
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,344.21,264.67
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,328.47,252.55
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,369.34,284.02
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,408.29,313.72
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,425.26,326.74
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,442.32,339.85
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,402.5,309.65
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,362.17,279.04
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,357.5,276.33
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,352.64,273.5
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,483.42,378.16
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,608.95,474.96
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,482.9,378.82
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,362.15,285.0
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,259.1,204.69
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,153.51,119.93
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,135.06,105.79
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,116.55,91.23
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,100.62,78.41
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,84.64,65.37
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,68.6,52.17
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,52.47,38.63
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,38.15,26.32
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,24.13,14.18
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,13.5,4.09
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.95,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.41,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,10.61,2.13
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,24.13,15.02
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,37.67,27.26
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,53.17,41.18
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,68.41,51.95
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,85.12,65.87
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,101.93,79.67
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,99.24,77.18
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,96.06,74.29
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,194.76,150.77
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,308.19,238.99
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,259.67,202.87
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,198.43,154.68
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,312.27,244.25
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,441.25,343.97
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,470.19,366.15
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,499.62,388.7
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,525.84,407.69
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,551.62,426.05
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,351.67,273.39
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,136.42,102.86
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,137.86,104.13
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,139.33,105.25
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,418.32,326.35
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,702.08,538.43
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,645.92,493.91
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,582.62,445.26
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,459.82,353.4
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,333.98,256.77
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,361.09,278.25
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,382.93,295.37
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,342.99,264.9
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,295.76,228.79
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,271.42,210.32
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,247.01,191.7
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,223.23,173.81
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,199.51,155.76
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,193.04,151.17
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,186.57,146.54
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,162.53,127.54
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,138.77,108.61
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,120.86,94.38
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,102.88,79.88
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,83.73,64.29
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,64.42,48.25
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,47.17,33.56
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,29.94,18.78
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,17.37,7.05
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,14.47,5.67
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,28.48,19.32
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,42.36,32.1
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,58.4,46.75
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,74.51,58.18
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,97.35,77.4
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,120.55,96.59
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,99.59,78.79
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,76.4,59.15
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,161.53,128.48
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,249.62,198.56
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,336.87,265.03
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,470.32,370.11
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,467.97,369.47
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,445.41,350.73
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,443.87,348.77
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,433.49,339.36
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,576.53,455.25
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,747.69,588.33
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,783.39,613.41
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,816.89,637.84
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,847.48,659.24
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,875.72,678.96
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,896.71,694.57
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,914.67,708.18
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,929.82,719.93
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,941.79,729.57
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,945.68,733.31
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,946.21,734.83
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,847.49,665.06
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,739.08,580.33
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,832.35,658.6
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,905.73,714.42
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,883.32,699.22
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,858.05,682.4
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,826.49,661.48
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,792.64,638.74
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,753.71,610.79
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,717.39,584.66
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,669.36,549.92
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,620.71,513.11
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,564.13,468.31
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,508.38,422.88
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,442.83,367.97
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,383.32,316.1
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,306.52,248.57
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,237.36,185.85
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,148.65,102.27
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,53.4,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,14.25,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,22.77,13.34
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,29.51,21.19
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,35.83,27.47
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,39.15,30.82
