Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,72.85,40.54
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,123.25,71.45
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,174.67,111.48
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,227.18,157.67
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,282.43,208.11
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,336.24,257.91
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,391.53,308.28
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,448.66,358.91
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,502.09,405.09
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,553.22,448.01
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,603.68,488.96
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,650.43,525.73
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,695.72,560.22
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,737.19,590.82
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,776.61,617.61
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,811.84,640.13
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,844.53,660.41
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,872.96,678.17
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,898.46,693.77
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,918.79,707.0
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,935.9,718.08
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,949.1,725.22
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,958.96,730.18
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,961.98,731.97
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,961.55,731.64
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,956.38,727.49
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,947.83,721.26
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,933.28,711.89
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,915.55,700.54
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,891.83,684.45
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,865.34,666.56
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,833.69,645.83
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,799.76,623.47
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,758.14,595.47
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,719.51,569.39
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,669.95,535.15
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,619.88,498.96
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,562.83,455.21
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,506.76,410.98
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,443.86,361.45
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,381.91,310.49
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,306.54,246.6
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,238.43,186.48
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,152.51,106.91
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,59.17,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,10.7,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,21.49,12.41
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,27.84,19.35
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,33.77,25.08
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,36.39,27.64
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,76.1,41.09
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,122.52,68.86
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,173.78,108.19
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,225.49,152.6
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,279.85,200.84
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,332.99,248.45
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,391.41,299.53
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,444.15,345.55
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,497.06,390.5
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,547.62,432.42
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,597.44,472.62
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,643.62,508.68
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,688.35,542.67
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,729.42,573.33
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,768.44,600.21
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,804.01,625.15
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,837.1,648.21
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,864.73,666.33
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,889.45,682.38
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,909.41,696.12
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,926.22,707.74
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,937.99,716.34
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,946.44,722.79
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,949.78,725.47
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,949.74,725.97
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,942.9,720.83
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,932.8,713.59
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,917.93,705.6
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,900.0,695.52
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,874.22,678.54
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,846.01,659.85
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,813.37,637.36
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,783.16,616.62
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,738.0,584.78
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,692.06,552.13
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,642.39,517.27
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,592.47,480.03
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,532.11,433.35
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,471.8,385.49
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,406.74,332.46
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,345.33,280.66
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,266.05,213.01
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,194.49,150.68
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,119.98,83.45
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,45.76,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,6.39,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.36,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.11,17.78
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,34.06,25.44
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,40.59,31.92
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,44.06,35.39
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,84.62,48.54
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,131.96,79.03
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,183.89,120.78
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,239.91,170.76
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,295.1,221.81
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,349.48,272.4
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,404.98,323.14
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,458.47,371.0
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,512.42,417.83
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,563.73,461.09
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,616.84,504.28
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,663.96,542.55
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,709.78,578.81
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,751.75,610.18
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,791.76,638.56
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,827.58,663.75
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,860.99,686.98
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,889.38,705.13
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,914.94,721.09
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,935.81,734.95
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,953.58,746.64
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,967.3,754.53
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,977.77,760.24
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,981.22,762.16
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,981.27,761.89
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,976.24,756.85
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,967.78,749.64
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,953.25,739.75
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,935.57,727.83
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,912.39,712.64
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,886.34,695.51
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,853.11,674.1
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,822.2,654.29
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,781.37,626.3
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,738.9,596.89
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,688.56,561.52
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,637.7,524.06
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,579.91,478.69
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,525.7,434.82
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,458.87,380.96
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,395.3,327.58
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,317.97,260.43
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,247.88,197.46
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,159.63,116.66
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,75.54,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.19,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,24.77,16.22
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,31.84,23.75
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,38.45,30.28
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,41.74,33.49
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,85.26,48.09
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,132.54,79.49
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,183.87,121.05
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,238.54,169.41
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,292.43,218.44
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,345.3,266.9
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,399.75,315.88
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,452.36,362.34
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,508.55,410.21
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,558.59,451.17
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,608.13,490.41
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,654.4,526.84
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,699.3,561.29
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,739.63,591.66
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,777.75,618.51
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,812.28,643.1
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,844.38,665.87
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,870.62,683.16
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,893.78,698.25
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,872.13,682.8
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,840.49,657.38
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,799.1,624.56
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,753.91,588.72
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,786.18,614.54
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,816.63,638.46
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,881.66,690.77
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,936.7,730.51
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,870.33,683.75
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,800.5,633.03
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,656.94,522.95
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,507.01,404.7
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,412.06,331.35
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,311.2,251.13
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,436.96,357.58
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,542.53,444.31
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,420.64,346.51
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,308.83,255.09
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,271.13,225.07
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,234.71,195.24
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,196.91,163.82
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,159.66,132.05
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,115.32,93.5
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,78.13,60.58
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,44.89,30.3
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,16.48,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,30.15,20.11
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,35.5,25.93
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,39.89,30.32
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,46.52,36.5
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,88.46,49.52
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,141.15,94.49
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,181.34,134.65
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,220.14,158.68
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,291.52,213.63
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,344.98,262.03
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,403.89,314.02
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,456.42,360.54
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,509.1,406.04
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,558.73,447.29
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,607.66,486.79
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,653.24,523.81
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,697.34,558.94
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,574.69,458.92
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,426.12,334.61
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,535.6,422.4
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,653.97,514.67
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,662.39,519.62
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,669.11,523.68
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,619.51,484.71
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,567.73,443.69
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,759.81,601.43
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,945.09,741.96
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,948.18,743.95
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,948.03,744.66
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,887.6,700.39
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,816.89,644.64
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,792.84,627.67
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,766.84,609.03
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,776.31,619.34
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,779.26,624.65
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,786.09,632.1
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,783.62,632.68
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,740.84,601.51
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,699.99,571.75
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,605.01,498.11
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,512.33,424.29
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,459.36,381.3
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,408.68,339.25
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,352.62,292.76
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,298.8,246.8
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,263.89,215.03
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,228.45,180.75
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,146.75,107.28
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,68.16,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,25.2,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,12.74,0.3
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.11,17.35
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,31.72,23.17
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,37.01,28.25
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,46.73,30.44
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,91.97,49.78
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,143.14,85.14
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,195.43,127.67
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,248.23,174.5
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,303.61,224.57
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,357.59,273.47
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,416.87,325.6
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,470.27,372.51
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,523.75,418.18
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,574.65,459.92
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,624.93,499.88
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,671.47,536.81
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,716.48,571.72
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,758.12,601.83
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,797.74,628.78
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,833.0,653.56
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,865.66,676.42
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,893.82,694.79
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,919.06,711.08
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,746.33,583.94
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,549.9,427.31
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,521.79,406.38
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,495.6,385.86
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,520.94,406.18
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,552.06,430.45
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,700.27,548.91
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,847.44,662.06
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,630.56,498.27
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,412.28,326.15
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,332.96,265.21
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,247.27,197.27
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,195.43,155.94
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,143.99,114.2
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,105.47,82.81
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,67.69,51.56
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,125.6,100.83
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,186.62,152.25
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,163.36,133.36
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,140.31,114.5
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,289.8,243.27
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,387.46,321.67
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,314.95,257.7
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,248.77,198.22
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,164.99,122.8
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,86.08,4.65
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,32.14,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,17.62,4.67
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,33.96,24.49
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,51.99,41.76
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,69.44,58.21
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,88.01,70.13
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,116.37,90.25
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,148.03,115.74
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,180.38,142.98
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,224.15,168.31
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,311.63,236.0
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,366.65,287.85
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,427.21,343.76
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,452.47,370.48
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,471.05,389.09
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,550.18,456.81
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,641.32,533.77
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,688.93,573.67
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,735.0,611.63
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,776.91,643.4
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,816.61,671.91
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,852.34,698.36
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,885.43,722.7
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,709.9,581.34
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,507.28,408.65
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,609.02,492.35
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,715.61,577.36
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,860.74,698.29
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,998.33,801.73
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1001.99,803.76
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1002.16,804.13
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,996.69,800.52
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,987.82,794.6
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,973.15,784.23
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,955.25,771.63
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,931.36,755.03
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,904.67,736.41
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,872.05,714.39
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,837.09,690.49
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,799.37,663.05
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,755.58,630.72
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,706.06,594.22
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,655.9,556.18
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,595.62,506.72
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,539.28,459.29
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,472.7,402.56
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,409.2,346.94
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,333.36,279.26
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,264.21,215.61
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,177.43,136.16
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,96.39,18.63
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,36.37,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,12.41,2.84
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,25.54,17.61
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,31.19,23.46
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,36.48,28.67
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,52.82,31.9
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,102.2,57.57
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,150.9,92.85
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,203.32,136.79
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,255.49,183.37
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,310.04,232.19
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,363.29,279.35
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,417.25,325.33
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,473.46,371.72
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,525.96,413.52
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,574.54,450.76
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,621.8,485.56
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,666.97,520.39
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,710.71,553.54
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,749.15,582.04
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,785.0,607.04
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,818.24,630.51
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,849.09,652.33
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,873.63,669.41
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,895.12,684.43
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,913.75,697.42
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,929.45,708.54
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,939.55,715.42
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,946.54,720.35
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,867.22,666.7
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,776.77,598.88
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,786.8,607.87
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,794.44,614.2
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,816.41,633.33
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,833.37,648.86
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,843.48,657.52
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,844.71,660.11
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,811.39,637.93
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,779.13,616.7
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,738.24,588.98
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,696.09,560.03
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,627.01,509.79
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,559.68,459.28
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,499.44,411.94
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,439.89,364.01
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,396.81,329.59
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,355.32,294.61
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,284.1,233.23
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,218.59,175.29
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,142.91,108.04
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,71.2,19.23
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,25.75,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,17.37,6.91
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,34.18,24.76
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,53.78,43.2
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,73.09,61.15
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,89.28,71.79
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,111.02,89.37
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,139.8,112.17
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,171.57,137.42
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,189.02,152.37
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,204.58,165.41
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,203.31,164.24
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,203.66,164.15
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,291.12,233.99
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,397.01,317.67
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,404.35,322.08
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,407.34,322.83
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,389.33,307.63
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,363.95,286.46
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,543.3,432.76
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,752.96,596.01
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,785.74,618.49
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,816.65,639.47
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,844.39,658.05
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,870.18,675.2
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,740.36,575.47
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,592.37,456.63
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,760.76,590.95
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,924.92,712.22
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,861.55,665.21
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,791.51,610.16
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,759.13,586.23
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,719.99,557.16
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,704.16,546.8
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,686.74,535.16
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,693.93,543.26
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,690.85,543.86
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,704.29,557.3
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,714.73,568.22
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,667.73,533.32
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,620.4,498.02
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,549.21,443.48
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,485.52,393.91
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,430.47,350.94
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,370.62,303.31
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,316.28,259.2
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,264.59,216.08
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,206.85,166.6
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,153.28,119.95
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,95.15,69.57
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,34.06,8.87
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,13.85,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,22.03,10.75
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,38.45,27.82
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,56.43,44.48
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,74.84,61.32
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,95.18,74.65
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,119.31,93.32
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,127.92,101.08
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,136.42,108.94
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,127.61,101.4
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,117.58,92.88
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,126.74,99.92
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,135.91,106.88
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,205.96,162.96
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,272.83,215.31
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,186.29,146.34
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,94.86,72.43
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,103.98,79.83
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,113.13,87.09
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,115.57,88.76
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,118.03,90.46
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,174.71,135.74
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,231.81,180.6
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,181.15,140.5
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,129.87,99.65
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,164.92,127.8
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,200.25,155.83
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,225.31,175.23
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,250.55,194.65
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,366.57,284.95
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,481.47,371.66
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,508.88,392.89
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,542.89,419.27
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,298.64,234.46
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,52.27,37.17
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,113.49,87.24
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,176.13,137.7
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,502.45,405.41
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,784.03,616.04
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,494.32,396.48
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,196.77,155.15
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,436.87,356.27
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,619.39,500.81
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,571.44,462.03
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,521.03,422.22
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,458.49,373.06
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,398.77,324.27
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,327.34,264.24
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,261.87,207.12
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,179.02,134.69
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,103.02,44.03
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,38.42,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,11.8,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,20.14,10.45
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,30.35,21.63
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,36.18,27.46
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,41.63,32.7
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,67.36,39.08
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,112.98,64.59
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,160.71,100.32
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,215.97,146.95
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,267.73,193.49
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,321.97,242.64
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,375.55,291.07
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,430.4,339.56
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,483.11,385.39
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,539.21,432.42
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,588.08,471.9
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,635.72,509.11
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,681.39,543.16
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,725.7,574.87
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,764.8,600.79
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,801.59,623.14
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,835.73,645.99
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,867.51,667.03
