Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,893.97,682.99
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,917.63,696.95
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,937.42,709.55
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,954.22,720.17
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,963.67,724.59
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,969.91,727.01
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,933.88,701.56
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,894.37,673.5
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,863.04,650.83
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,828.98,626.14
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,799.09,605.51
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,767.52,583.61
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,730.4,557.49
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,692.51,530.72
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,720.13,555.19
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,743.1,574.36
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,693.73,540.73
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,644.22,506.3
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,528.49,420.25
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,418.9,336.33
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,372.75,301.22
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,328.55,266.41
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,282.69,230.6
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,237.83,194.31
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,186.21,150.84
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,137.87,109.14
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,82.81,61.43
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,34.78,13.79
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,13.94,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,12.78,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,21.33,11.91
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,31.95,23.16
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,38.14,29.31
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,43.93,34.84
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,72.46,42.87
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,117.39,69.15
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,164.17,104.59
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,215.02,147.44
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,269.23,195.54
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,322.33,243.09
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,374.76,289.81
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,428.39,336.49
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,479.61,380.0
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,531.09,422.41
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,580.15,461.7
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,630.95,501.03
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,675.97,536.05
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,719.73,569.37
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,759.43,597.4
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,797.26,622.55
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,831.02,644.22
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,862.45,664.03
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,889.34,680.88
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,913.52,695.81
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,932.61,708.16
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,948.73,718.55
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,960.67,726.65
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,969.49,732.78
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,972.13,734.89
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,971.54,735.02
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,965.75,730.43
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,956.77,723.87
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,942.05,714.93
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,924.37,704.1
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,900.5,689.11
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,878.9,675.75
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,846.7,655.81
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,812.38,634.3
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,771.75,607.2
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,729.65,578.74
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,680.94,545.2
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,631.8,510.17
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,577.77,468.62
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,522.19,424.93
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,458.07,374.5
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,396.98,324.61
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,324.12,263.5
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,257.48,205.52
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,177.09,135.08
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,104.24,55.03
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,38.48,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.77,15.19
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.4,27.33
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.0,37.56
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,57.03,47.02
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,81.63,53.52
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,117.85,74.74
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,164.08,107.29
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,222.55,153.84
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,277.53,203.19
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,331.41,252.0
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,384.5,299.9
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,438.71,347.74
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,491.07,392.74
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,543.66,436.59
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,595.89,478.96
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,644.14,517.19
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,658.12,525.91
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,665.27,528.48
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,733.56,581.93
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,809.69,637.53
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,843.43,660.4
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,874.78,681.65
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,901.1,698.19
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,924.62,712.7
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,896.2,691.9
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,857.08,659.79
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,856.28,657.75
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,853.1,653.77
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,922.73,707.41
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,980.17,746.23
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,973.44,740.05
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,963.53,732.41
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,910.61,696.69
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,856.14,659.88
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,787.27,610.76
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,717.55,559.66
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,724.07,568.87
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,728.64,575.94
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,710.65,564.11
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,687.51,548.61
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,622.99,501.91
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,560.76,455.02
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,503.42,410.21
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,446.33,364.69
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,390.54,320.68
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,336.63,276.57
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,273.28,223.09
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,215.0,172.29
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,147.52,112.99
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,85.08,47.51
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,30.41,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,20.18,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,25.93,16.47
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,34.25,25.35
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,38.95,30.11
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,43.4,34.37
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,79.72,44.78
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,127.2,73.91
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,171.6,109.89
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,211.97,146.2
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,258.78,189.83
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,306.73,233.89
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,357.59,278.49
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,410.62,323.94
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,481.7,382.06
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,560.09,444.49
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,609.59,483.46
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,658.17,520.61
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,703.56,554.26
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,747.39,585.78
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,787.68,612.61
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,825.86,637.42
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,859.73,660.19
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,891.04,681.11
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,917.87,697.6
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,941.84,712.1
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,961.51,725.05
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,978.07,736.01
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,989.13,742.02
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,996.89,745.96
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,999.95,747.82
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,999.66,747.63
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,992.78,743.77
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,982.62,737.91
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,966.94,727.99
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,948.21,716.16
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,923.82,701.11
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,896.73,684.27
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,863.66,662.81
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,828.42,639.81
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,791.5,615.48
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,748.35,586.48
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,698.93,552.94
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,648.99,518.46
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,591.79,475.18
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,538.06,433.4
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,473.08,383.24
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,411.03,333.44
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,338.92,273.8
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,272.85,216.9
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,191.72,146.51
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,119.45,71.02
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,44.42,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.36,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.25,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,24.42,15.4
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,34.87,25.89
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,40.44,31.33
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,45.67,36.19
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,83.39,47.77
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,129.15,76.45
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,176.92,113.44
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,232.44,160.14
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,284.14,205.79
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,338.22,253.37
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,390.78,298.71
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,444.46,343.62
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,496.47,386.54
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,548.66,428.28
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,599.95,467.95
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,646.9,503.33
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,691.49,536.14
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,734.7,567.16
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,773.75,593.57
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,810.83,617.65
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,844.15,639.73
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,875.1,660.1
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,901.4,676.0
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,924.98,690.04
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,943.94,702.32
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,959.92,712.74
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,970.47,719.69
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,977.87,724.74
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,980.79,726.99
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,980.5,727.32
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,973.71,722.15
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,963.76,715.11
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,948.93,705.83
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,931.17,694.75
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,906.9,679.93
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,885.11,666.85
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,852.35,647.03
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,817.48,625.68
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,777.04,599.07
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,735.17,571.22
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,685.6,537.75
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,638.35,504.85
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,582.54,463.02
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,527.63,420.89
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,463.15,371.91
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,401.65,323.31
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,329.96,264.18
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,264.15,207.93
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,184.72,140.03
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,114.51,70.03
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,42.14,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,8.36,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.03,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,23.67,14.61
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,33.62,24.28
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,38.8,29.17
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,44.45,34.22
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,84.36,46.49
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,130.13,75.31
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,178.15,112.56
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,229.71,155.79
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,283.75,201.92
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,336.64,246.75
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,388.62,289.95
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,441.53,332.26
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,492.61,372.48
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,543.89,411.38
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,595.99,448.92
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,644.8,482.86
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,689.03,513.39
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,731.86,541.94
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,770.96,564.56
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,808.08,585.07
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,841.42,604.64
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,872.37,622.5
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,898.71,636.07
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,922.3,647.82
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,941.18,658.95
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,957.08,668.38
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,968.44,674.94
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,976.64,679.76
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,978.98,681.44
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,978.1,681.39
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,971.2,678.93
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,961.16,674.72
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,945.71,666.28
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,927.33,656.18
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,902.98,643.36
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,876.07,628.89
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,848.66,612.33
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,814.23,591.21
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,773.26,566.53
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,730.92,540.65
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,682.55,509.58
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,633.75,477.54
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,580.38,440.22
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,525.61,400.92
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,462.38,356.39
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,401.95,311.66
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,331.72,256.61
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,267.24,203.81
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,189.93,140.08
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,122.02,75.01
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,44.98,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.24,2.47
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.27,19.41
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.09,29.04
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,48.36,37.63
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,60.13,48.19
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,92.15,55.59
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,129.68,79.28
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,178.21,124.34
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,216.78,161.85
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,256.34,190.69
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,312.5,234.06
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,356.47,270.61
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,396.37,302.37
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,440.33,336.05
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,484.93,369.21
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,517.39,392.26
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,546.12,411.76
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,603.97,454.27
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,666.0,498.89
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,724.45,541.12
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,789.88,586.63
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,821.36,606.31
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,850.73,624.73
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,809.38,593.05
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,757.7,552.04
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,783.36,570.08
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,808.05,586.73
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,826.49,598.68
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,843.39,609.67
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,858.81,621.16
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,872.0,631.27
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,865.86,628.2
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,857.23,623.76
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,770.99,564.75
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,679.44,501.35
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,667.2,494.96
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,652.86,486.51
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,635.58,476.79
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,615.8,465.23
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,613.73,465.95
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,598.6,457.38
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,588.68,451.94
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,577.2,444.82
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,514.17,399.0
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,456.9,356.64
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,395.13,310.51
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,336.86,265.41
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,271.73,213.36
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,211.93,163.97
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,138.11,102.78
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,77.27,48.02
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,28.58,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.37,2.84
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,36.09,25.23
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,55.03,42.97
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,69.34,56.18
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,88.58,68.05
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,112.21,78.85
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,138.62,94.23
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,180.04,127.58
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,223.4,164.04
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,266.57,201.46
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,310.39,239.2
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,368.49,285.97
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,436.32,340.66
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,483.98,380.25
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,532.49,419.63
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,579.58,456.66
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,630.87,495.94
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,673.77,527.54
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,715.74,557.64
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,753.99,584.34
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,790.82,608.55
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,823.05,629.97
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,853.22,649.8
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,878.12,664.91
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,900.56,678.27
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,918.63,689.58
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,933.99,699.07
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,944.55,704.45
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,952.21,707.99
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,953.78,708.52
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,952.36,707.21
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,944.37,702.12
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,933.51,695.31
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,878.81,659.1
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,818.09,616.29
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,837.7,633.5
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,848.06,641.3
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,815.23,619.66
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,780.66,597.09
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,739.01,569.39
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,696.47,540.67
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,646.91,506.3
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,597.38,471.2
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,540.82,429.09
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,485.61,387.02
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,419.86,336.87
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,360.6,290.02
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,292.19,234.32
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,229.84,181.83
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,159.34,121.69
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,97.73,64.52
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,34.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.34,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,18.32,5.04
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,38.52,27.61
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,55.85,43.95
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,74.5,61.01
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,95.77,74.47
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,115.77,85.04
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,146.08,105.44
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,184.76,133.83
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,225.8,165.54
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,264.71,201.0
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,291.06,224.91
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,342.03,264.02
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,410.97,318.01
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,431.26,334.7
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,441.49,341.88
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,479.82,370.54
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,519.17,399.37
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,505.26,386.72
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,480.62,365.88
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,492.85,373.9
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,504.27,381.06
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,567.75,428.33
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,634.39,477.01
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,680.0,510.66
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,727.08,545.24
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,749.87,562.08
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,774.58,580.36
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,778.31,582.06
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,780.42,582.81
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,759.08,567.35
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,740.14,553.57
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,673.0,505.09
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,598.32,450.71
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,600.41,453.98
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,601.11,455.89
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,560.98,427.15
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,520.8,398.31
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,486.11,374.17
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,451.24,349.57
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,478.94,373.91
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,509.41,399.6
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,525.55,414.81
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,525.75,417.85
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,472.61,376.82
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,421.77,337.12
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,368.03,295.37
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,316.15,253.84
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,255.98,204.33
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,193.58,151.97
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,133.73,101.05
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,79.99,52.46
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,29.72,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.47,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,7.23,0.55
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.57,4.56
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.88,9.39
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,22.19,13.26
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,27.99,18.19
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,33.79,23.06
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,66.22,50.15
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,97.82,76.03
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,131.34,103.13
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,165.06,130.04
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,178.06,139.78
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,191.2,149.6
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,175.15,136.48
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,158.34,122.8
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,273.21,213.6
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,393.17,305.69
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,386.16,299.34
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,377.28,291.93
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,353.86,273.16
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,330.35,254.34
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,303.53,233.71
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,276.04,212.51
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,346.51,266.44
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,418.19,320.1
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,281.2,216.21
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,140.61,106.82
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,430.89,335.55
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,727.02,551.24
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,575.45,438.75
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,420.1,321.84
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,325.89,251.51
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,226.61,175.23
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,316.12,245.51
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,402.43,311.42
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,361.91,280.64
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,321.33,250.04
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,271.45,212.41
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,230.16,180.82
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,202.21,159.15
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,174.42,137.33
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,184.14,145.91
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,193.76,154.31
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,171.54,136.65
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,149.56,119.05
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,125.02,99.24
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,100.86,79.39
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,79.18,61.18
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,57.27,42.48
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,38.13,25.98
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,19.3,9.21
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,12.29,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.42,7.98
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,29.59,20.11
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,38.77,28.92
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,43.67,33.61
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,62.24,38.72
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,102.52,58.88
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,148.15,90.83
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,194.13,127.83
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,244.05,170.4
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,297.55,217.35
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,349.7,263.01
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,400.23,306.77
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,451.97,350.45
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,501.29,391.01
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,550.68,430.39
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,600.66,469.11
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,647.05,504.19
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,630.72,488.2
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,599.26,459.66
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,619.03,472.73
