Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,637.06,484.01
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,570.35,432.84
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,494.9,374.64
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,593.86,449.85
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,698.56,526.7
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,515.55,392.05
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,320.86,244.05
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,546.6,417.42
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,767.07,576.16
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,517.71,394.4
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,249.75,189.81
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,532.1,410.31
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,804.89,608.45
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,865.64,656.06
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,912.97,690.61
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,888.22,674.41
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,861.12,657.15
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,829.08,636.12
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,795.15,613.69
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,585.45,458.94
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,378.04,296.11
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,231.09,182.55
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,95.32,72.79
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,326.88,266.66
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,513.61,413.9
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,451.31,364.69
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,391.82,317.38
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,325.41,262.35
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,263.91,209.65
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,188.88,145.29
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,125.2,87.05
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,56.32,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,12.29,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,19.49,8.92
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,29.32,20.19
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,38.48,28.97
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,43.4,33.68
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,64.86,39.72
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,106.06,61.23
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,152.66,94.47
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,200.06,133.18
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,250.97,176.86
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,305.27,224.17
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,358.19,269.77
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,409.74,313.33
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,462.32,356.11
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,513.06,396.28
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,564.0,434.73
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,611.84,468.55
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,661.17,501.47
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,704.91,529.45
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,747.29,555.04
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,785.48,576.3
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,821.74,595.92
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,854.25,615.64
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,884.44,633.83
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,910.05,648.81
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,932.98,662.2
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,950.79,673.81
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,965.7,683.83
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,979.45,693.13
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,990.16,700.68
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,991.66,702.95
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,989.95,703.5
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,983.75,701.41
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,974.44,697.54
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,958.61,688.7
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,939.86,678.16
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,915.45,664.1
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,888.58,648.52
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,861.36,633.89
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,826.96,614.37
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,786.17,590.0
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,744.12,564.36
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,695.71,533.11
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,646.81,500.94
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,593.37,463.25
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,538.51,423.28
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,475.96,377.28
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,416.09,331.42
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,346.23,275.43
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,281.89,221.74
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,204.83,156.79
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,138.02,96.77
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,61.72,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,13.76,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.73,11.04
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,31.88,22.22
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,41.96,31.72
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,47.15,36.53
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,70.27,43.23
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,109.52,64.22
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,154.23,96.05
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,199.64,132.61
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,249.05,174.38
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,298.61,217.57
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,353.68,264.77
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,403.86,307.51
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,455.32,350.23
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,504.9,390.24
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,554.7,429.2
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,602.51,465.73
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,652.3,502.62
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,694.94,534.28
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,736.25,563.97
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,774.31,588.74
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,810.49,611.91
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,804.01,605.13
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,786.95,587.79
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,852.37,637.91
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,918.49,681.67
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,872.73,649.35
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,814.98,603.46
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,810.26,600.93
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,803.6,596.73
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,780.67,580.46
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,760.21,565.85
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,861.2,644.09
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,946.59,704.46
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,930.84,694.09
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,912.36,682.76
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,821.29,621.49
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,727.34,552.72
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,764.03,584.71
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,789.12,605.52
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,709.63,549.59
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,629.74,491.01
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,590.73,464.07
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,550.67,435.55
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,495.39,394.12
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,442.7,353.83
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,386.91,310.65
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,333.24,267.87
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,291.83,233.2
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,250.09,196.74
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,178.85,136.48
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,116.78,81.79
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,53.77,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,14.74,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.29,12.59
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.24,25.84
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,48.54,37.25
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,56.64,44.7
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,82.45,54.0
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,120.06,75.44
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,162.55,105.92
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,206.0,140.63
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,253.54,180.28
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,300.87,220.9
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,350.74,263.28
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,399.49,304.17
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,450.13,345.58
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,498.17,384.0
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,549.41,423.64
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,596.34,459.51
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,644.54,495.49
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,687.12,527.05
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,729.62,557.87
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,768.23,583.08
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,805.44,607.01
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,836.94,628.23
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,866.21,647.93
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,892.39,664.21
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,916.16,678.84
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,934.49,690.89
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,949.99,701.15
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,958.17,706.94
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,963.29,710.88
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,964.6,712.12
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,962.87,711.49
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,876.31,653.82
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,779.59,581.75
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,855.1,641.68
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,916.09,684.26
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,890.74,667.74
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,863.12,650.28
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,830.79,630.28
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,796.6,608.83
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,755.64,581.47
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,716.52,555.2
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,668.21,522.4
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,619.75,488.27
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,564.83,447.26
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,511.06,406.23
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,449.76,358.96
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,391.24,312.45
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,323.72,257.47
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,259.99,204.03
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,188.28,143.51
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,125.96,88.75
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,58.14,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,14.25,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,26.8,15.58
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,43.5,31.89
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,60.83,47.71
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,69.64,55.72
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,92.43,66.47
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,114.58,74.63
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,156.75,100.6
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,202.88,137.61
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,252.59,178.85
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,298.77,218.23
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,347.46,259.35
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,380.74,289.01
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,400.96,305.92
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,450.47,343.55
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,511.29,389.06
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,566.61,430.9
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,633.66,480.6
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,675.32,510.57
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,716.0,539.42
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,753.72,563.92
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,790.15,586.63
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,821.43,607.26
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,850.65,626.5
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,766.58,565.53
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,664.8,487.64
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,724.06,532.1
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,785.65,576.4
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,778.31,570.19
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,771.72,565.01
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,864.22,635.21
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,946.19,691.73
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,940.19,688.11
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,931.24,683.49
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,745.16,555.33
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,549.5,409.92
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,713.8,538.08
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,848.42,635.8
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,624.54,475.37
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,390.56,297.09
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,514.4,396.4
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,616.36,475.4
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,507.84,394.41
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,416.97,325.54
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,375.14,294.45
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,333.72,262.87
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,290.47,230.2
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,248.15,197.25
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,202.1,159.89
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,158.02,123.22
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,106.6,80.15
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,64.47,43.97
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,29.78,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,12.55,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,24.9,14.44
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,43.35,31.87
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,61.66,48.47
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,79.23,64.09
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,97.53,73.87
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,121.61,93.27
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,139.09,108.08
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,153.45,119.6
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,171.18,133.63
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,225.88,174.53
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,288.3,221.43
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,290.95,223.8
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,292.53,224.76
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,357.49,274.0
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,433.95,331.17
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,483.45,367.37
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,541.53,409.47
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,621.35,471.18
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,720.85,545.74
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,758.27,569.74
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,793.05,592.23
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,823.99,612.81
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,852.82,631.95
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,877.21,647.25
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,899.16,660.93
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,916.73,672.69
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,931.62,682.78
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,864.68,637.52
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,782.15,575.51
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,871.48,644.63
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,949.57,698.62
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,496.68,381.57
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,34.86,21.81
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,332.39,255.36
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,638.39,477.76
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,698.31,523.74
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,759.87,571.45
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,713.0,539.09
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,666.16,507.05
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,526.59,404.04
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,396.36,304.94
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,206.14,160.31
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,22.21,12.48
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,19.79,10.61
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,17.37,8.68
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,14.47,6.34
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,11.57,3.98
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,142.24,112.65
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,250.92,196.12
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,181.93,137.95
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,121.56,86.19
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,57.36,10.55
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.06,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,23.87,13.96
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,32.37,22.63
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,39.95,29.81
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,44.35,33.89
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,77.42,44.24
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,118.17,68.19
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,164.0,102.06
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,211.0,140.5
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,261.47,183.14
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,314.64,228.75
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,366.51,272.86
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,417.38,315.43
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,469.3,357.69
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,518.82,397.34
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,568.4,435.88
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,616.97,471.81
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,661.52,503.86
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,703.51,533.01
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,744.13,559.79
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,780.17,581.94
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,814.08,602.34
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,844.52,620.88
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,872.71,637.71
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,896.05,651.78
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,916.75,664.13
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,933.71,674.08
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,947.91,682.3
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,957.37,686.26
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,963.92,688.48
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,964.64,690.69
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,962.37,691.14
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,953.52,688.11
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,947.19,686.7
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,931.22,677.91
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,912.56,667.47
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,886.24,652.49
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,857.8,635.98
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,825.39,615.41
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,791.17,593.54
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,754.14,569.97
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,713.17,543.38
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,565.74,437.07
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,428.66,333.52
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,458.36,359.33
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,468.61,368.86
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,410.85,324.57
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,356.08,281.73
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,295.53,233.17
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,239.3,186.65
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,175.53,133.7
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,119.1,85.31
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,56.87,15.39
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,11.09,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,22.21,12.76
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,40.25,29.52
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,57.78,45.53
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,76.31,62.11
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,96.07,75.25
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,117.09,92.29
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,138.84,109.73
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,95.19,73.79
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,45.41,32.55
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,59.94,44.55
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,74.49,56.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,125.64,97.89
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,176.16,137.88
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,211.73,165.65
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,247.96,193.64
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,222.16,173.02
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,195.38,151.74
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,194.42,150.84
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,193.43,149.9
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,181.27,139.91
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,168.92,129.84
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,263.37,203.35
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,358.63,275.36
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,250.28,192.54
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,140.44,106.93
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,112.47,84.93
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,84.4,62.54
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,120.32,91.14
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,156.42,119.46
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,153.61,117.23
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,150.76,115.06
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,202.38,155.72
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,254.53,196.22
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,212.12,163.4
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,169.73,130.47
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,203.52,157.41
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,237.75,184.42
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,224.07,174.37
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,210.42,164.39
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,184.49,144.19
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,158.71,123.95
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,143.86,112.66
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,128.98,101.19
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,91.46,70.73
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,55.08,40.73
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,46.36,33.63
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,37.65,26.4
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,29.92,19.82
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,22.19,13.16
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,14.94,6.86
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.71,0.58
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.85,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.5
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.8
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,24.12,15.91
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,30.89,20.66
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,51.2,37.82
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,71.55,54.78
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,50.24,36.66
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,28.97,18.68
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,75.93,57.6
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,121.78,94.84
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,119.7,92.61
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,117.52,90.41
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,197.14,153.41
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,277.18,214.96
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,310.78,239.87
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,349.68,268.65
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,426.45,326.02
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,505.16,383.42
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,443.19,335.62
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,373.54,282.18
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,297.09,224.75
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,218.27,164.73
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,371.54,280.14
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,527.69,391.71
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,474.13,352.11
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,418.83,311.88
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,356.56,266.8
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,289.42,217.35
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,498.71,375.15
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,707.53,523.34
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,718.4,531.67
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,727.59,540.38
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,546.4,410.65
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,366.26,276.31
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,632.24,484.25
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,858.61,646.88
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,794.56,602.56
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,729.01,557.12
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,661.9,509.11
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,600.45,464.31
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,572.66,446.3
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,541.89,425.44
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,480.76,379.39
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,422.05,334.51
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,369.83,294.55
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,319.89,255.23
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,258.23,205.66
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,207.7,163.6
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,151.95,116.66
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,101.44,73.25
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,48.07,18.38
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.14,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.07,16.06
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,34.79,24.53
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,42.87,32.03
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,49.49,37.99
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,86.25,50.12
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,125.29,74.41
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,169.2,107.32
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,197.97,142.35
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,211.58,162.56
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,248.29,190.47
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,293.65,225.11
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,346.81,264.83
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,413.73,314.98
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,472.68,360.84
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,554.49,423.93
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,599.68,457.08
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,644.88,489.58
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,686.48,519.17
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,726.95,547.07
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,762.69,570.26
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,796.51,591.98
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,827.4,612.44
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,856.24,631.51
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,804.15,593.83
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,739.73,543.31
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,749.96,552.67
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,762.2,562.88
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,856.63,633.52
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,947.67,694.98
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,861.65,635.11
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,764.96,562.85
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,851.66,630.77
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,925.67,683.96
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,909.29,673.38
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,890.39,661.82
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,719.08,541.49
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,540.2,407.82
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,305.54,235.45
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,70.64,51.13
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,260.45,204.32
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,443.94,344.89
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,501.43,392.26
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,547.61,431.08
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,305.29,244.02
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,76.48,57.16
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,65.25,48.47
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,54.11,39.46
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,42.98,30.21
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,31.85,20.84
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,22.67,13.04
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,13.5,5.17
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.75,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,13.99,0.06
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,27.84,17.72
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,46.31,34.65
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,64.51,51.12
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,83.53,67.96
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,101.23,78.26
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,110.89,86.43
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,114.7,89.92
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,119.29,93.37
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,123.66,96.58
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,173.32,136.02
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,219.55,172.2
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,294.14,229.4
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,382.99,297.21
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,368.67,285.28
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,350.69,270.08
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,366.55,281.08
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,382.01,291.48
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,334.55,254.73
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,286.12,217.24
