Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,404.76,306.14
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,528.45,394.81
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,567.99,422.41
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,608.88,451.15
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,760.63,566.75
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,918.46,675.49
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,936.15,685.44
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,951.1,695.07
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,960.46,701.68
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,966.9,706.56
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,968.89,708.69
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,967.92,709.05
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,848.39,629.0
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,714.58,530.52
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,553.76,416.04
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,393.62,297.13
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,587.26,447.63
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,763.69,577.47
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,796.19,602.96
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,812.34,614.96
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,501.46,391.1
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,183.21,140.17
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,440.73,350.06
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,645.17,505.99
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,591.85,464.97
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,539.4,425.59
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,479.52,380.15
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,422.03,335.2
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,352.15,279.34
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,287.86,226.29
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,215.38,165.87
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,153.86,113.01
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,74.09,37.15
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,16.76,2.89
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,32.32,22.12
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,49.63,38.38
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,66.42,53.9
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,83.68,65.17
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,109.71,83.23
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,99.66,76.12
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,85.42,66.78
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,130.36,103.35
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,175.97,139.64
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,203.56,161.08
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,237.1,187.19
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,336.72,262.59
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,486.26,376.89
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,535.93,415.22
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,585.75,453.14
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,632.6,487.8
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,681.04,522.53
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,723.99,554.67
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,765.61,584.32
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,639.81,488.62
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,491.44,371.43
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,609.19,462.21
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,737.74,556.76
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,603.79,457.49
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,457.63,346.84
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,635.23,482.89
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,817.49,614.85
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,911.62,686.79
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,997.35,745.45
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,795.46,603.31
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,573.68,433.97
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,791.38,604.75
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,983.2,740.27
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,868.96,660.84
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,739.39,563.95
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,835.7,640.89
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,900.93,687.57
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,762.72,590.17
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,614.37,477.67
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,700.41,548.69
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,762.29,596.19
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,620.41,491.84
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,477.65,381.55
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,532.6,428.16
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,566.42,456.2
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,505.76,408.62
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,447.32,361.98
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,380.53,307.23
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,318.35,254.51
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,244.53,192.02
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,179.2,134.82
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,101.64,56.94
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,24.21,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.89,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.78,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,9.64,3.0
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,13.5,6.61
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,17.84,9.86
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,22.19,13.61
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,14.95,7.31
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.72,1.02
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,9.17,2.23
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,62.85,47.71
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,114.39,90.57
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,64.81,48.86
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,14.5,6.55
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,20.79,11.8
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,27.09,17.03
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,37.26,25.45
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,47.44,33.84
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,122.93,95.87
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,198.09,156.36
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,165.5,129.58
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,132.36,102.51
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,186.59,146.11
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,241.26,189.35
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,207.34,162.34
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,173.07,135.07
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,321.5,252.45
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,471.52,366.51
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,402.98,313.89
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,328.82,257.03
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,297.94,233.49
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,266.82,209.43
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,314.73,247.4
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,370.68,291.03
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,333.25,262.25
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,303.19,239.23
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,357.49,282.95
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,404.54,320.54
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,413.19,329.2
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,420.63,337.1
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,423.91,341.81
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,416.55,338.29
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,322.82,263.7
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,241.04,197.09
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,136.31,110.63
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,36.7,25.95
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,31.37,21.54
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,26.06,17.02
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,21.22,12.86
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,16.39,8.62
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,11.57,4.33
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.74,0.03
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.85,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,12.06,2.08
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,24.13,15.47
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,39.83,30.11
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,54.98,44.11
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,72.2,56.74
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,89.77,71.65
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,120.61,87.35
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,181.7,128.35
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,223.68,165.98
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,262.5,200.85
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,290.02,227.15
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,307.24,243.15
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,352.33,278.6
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,407.56,321.88
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,458.93,362.91
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,521.88,412.79
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,544.83,428.75
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,564.19,441.25
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,571.32,445.28
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,574.04,445.72
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,344.07,270.26
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,96.87,72.75
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,214.48,166.54
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,332.66,257.73
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,580.91,451.25
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,840.25,640.93
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,605.33,466.52
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,352.58,271.56
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,573.94,444.59
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,789.07,603.08
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,824.14,627.86
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,853.91,650.13
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,496.8,389.24
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,132.33,101.02
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,427.47,338.27
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,708.95,548.68
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,596.34,462.82
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,494.82,385.33
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,548.73,430.29
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,605.76,475.94
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,408.5,324.31
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,213.41,168.16
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,457.94,371.4
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,649.16,521.98
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,513.24,415.14
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,386.88,314.75
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,339.3,277.41
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,293.94,240.61
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,245.48,200.5
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,199.06,161.07
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,149.74,118.57
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,103.81,78.32
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,53.02,30.67
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,14.94,4.57
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,30.34,20.96
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,37.21,27.79
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,43.62,33.9
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,58.6,37.34
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,98.4,56.72
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,141.21,86.14
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,188.57,123.89
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,236.28,164.84
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,286.95,209.05
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,340.86,256.25
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,393.23,301.56
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,443.86,343.99
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,495.03,385.53
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,544.45,425.76
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,593.92,464.98
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,642.84,501.83
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,688.45,535.3
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,730.33,566.43
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,770.77,594.57
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,805.25,617.11
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,837.12,637.67
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,866.89,657.91
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,894.38,676.56
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,912.92,687.77
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,926.18,695.46
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,940.83,705.25
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,952.86,713.34
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,888.75,667.83
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,817.52,613.18
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,815.11,613.46
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,810.96,612.11
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,510.55,393.98
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,199.13,152.36
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,550.79,431.37
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,874.89,666.7
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,853.24,649.21
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,829.18,632.8
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,701.58,538.67
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,576.21,444.41
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,577.28,447.51
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,573.66,446.22
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,599.82,468.17
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,611.61,479.04
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,560.65,441.44
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,506.88,401.49
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,446.85,355.98
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,389.73,311.45
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,324.67,259.35
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,264.72,209.9
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,197.65,154.02
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,131.92,98.52
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,72.47,44.07
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,22.13,9.78
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,33.76,23.28
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,43.4,32.38
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,52.53,40.74
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,69.82,46.82
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,104.01,65.47
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,143.94,94.52
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,185.62,127.98
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,228.19,160.53
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,281.29,203.2
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,238.55,180.21
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,177.33,137.25
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,303.08,233.84
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,478.63,368.09
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,525.69,405.33
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,575.59,444.31
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,556.49,426.95
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,521.76,396.24
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,618.77,473.2
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,738.89,564.97
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,771.34,587.38
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,801.03,607.74
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,573.11,438.64
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,321.45,242.54
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,572.28,434.16
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,833.93,619.74
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,855.03,632.61
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,874.9,646.22
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,625.1,468.56
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,357.44,268.09
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,672.37,511.3
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,966.33,716.29
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,959.97,709.63
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,950.8,703.65
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,823.67,615.39
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,692.35,517.92
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,683.66,514.2
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,672.83,508.23
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,590.86,448.5
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,502.84,383.75
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,622.82,479.19
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,713.44,549.94
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,665.58,515.74
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,617.7,481.73
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,509.19,399.83
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,405.69,320.23
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,403.62,319.81
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,387.76,307.45
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,326.31,258.32
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,269.04,211.4
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,202.9,156.8
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,143.99,107.13
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,75.2,46.58
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,22.54,10.85
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,37.49,26.81
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,51.55,39.97
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,65.09,52.41
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,75.1,52.2
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,106.37,68.47
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,146.02,97.72
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,187.57,131.1
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,227.59,168.22
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,251.8,191.05
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,294.41,223.83
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,341.4,259.62
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,375.08,284.85
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,406.99,307.92
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,430.85,325.23
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,455.85,342.86
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,452.47,339.57
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,444.32,332.68
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,460.05,344.23
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,477.69,356.79
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,498.18,370.86
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,518.74,384.87
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,544.3,403.64
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,571.75,423.65
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,572.52,423.73
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,572.55,423.47
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,539.01,399.11
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,505.69,374.88
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,528.1,391.14
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,550.63,407.06
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,586.59,433.24
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,617.27,455.58
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,565.77,419.01
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,506.17,376.84
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,607.49,453.13
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,706.07,524.31
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,637.0,473.69
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,560.5,418.72
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,625.6,470.92
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,682.91,515.83
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,532.87,406.19
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,392.69,300.88
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,320.97,247.97
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,259.81,201.43
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,242.85,189.43
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,225.23,176.47
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,195.1,153.26
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,165.4,129.95
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,134.22,104.93
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,103.63,79.87
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,70.63,52.43
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,42.78,29.07
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,24.25,12.13
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.9,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,22.48,11.13
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,38.42,27.36
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,55.21,42.71
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,72.54,58.28
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,92.38,70.9
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,115.78,88.38
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,145.63,108.24
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,183.93,135.28
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,223.11,165.06
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,266.99,198.91
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,308.5,231.82
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,352.17,266.06
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,408.26,308.93
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,482.97,366.47
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,529.49,402.4
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,578.86,439.56
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,619.1,469.29
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,660.14,498.84
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,614.2,461.98
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,550.23,410.76
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,669.0,502.52
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,806.85,603.03
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,786.0,582.74
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,756.31,556.56
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,747.9,548.7
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,736.23,538.36
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,838.76,615.44
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,940.51,686.12
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,953.89,693.59
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,964.63,700.3
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,966.4,702.2
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,965.34,702.47
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,958.01,698.32
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,947.91,692.42
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,932.3,684.48
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,914.15,674.92
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,848.09,632.14
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,777.29,582.38
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,699.73,527.2
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,617.18,467.67
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,652.9,497.82
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,674.53,516.93
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,556.64,430.09
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,444.04,345.43
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,326.97,255.95
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,218.8,170.7
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,315.75,250.66
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,388.18,307.64
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,326.64,258.13
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,269.39,211.46
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,203.6,157.34
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,138.54,103.1
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,82.12,53.07
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,20.52,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,18.82,8.69
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,32.62,22.39
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,50.67,38.67
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,68.47,54.54
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,87.18,67.29
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,106.99,83.14
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,109.08,84.69
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,109.88,85.16
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,148.34,115.33
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,188.15,146.1
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,215.68,167.19
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,249.36,193.02
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,265.87,205.13
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,281.93,216.73
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,386.16,297.16
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,512.77,393.08
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,528.43,403.25
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,534.14,406.05
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,562.98,426.83
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,591.6,447.11
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,626.38,472.28
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,661.96,497.81
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,661.43,495.71
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,658.7,492.18
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,673.08,502.06
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,686.89,511.42
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,704.7,523.86
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,720.67,535.0
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,673.45,500.5
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,627.47,466.87
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,640.73,477.27
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,653.33,486.85
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,588.32,439.9
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,515.28,386.99
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,560.9,422.12
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,597.45,449.92
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,614.03,462.96
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,636.65,480.13
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,628.28,475.47
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,617.21,469.08
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,578.38,441.92
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,539.16,414.39
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,495.93,384.14
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,452.74,353.4
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,413.0,323.99
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,373.66,294.38
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,385.65,305.82
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,396.15,314.37
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,337.79,267.4
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,282.86,222.29
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,216.29,167.54
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,157.04,117.68
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,84.92,55.92
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.97,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,22.88,12.12
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.25,23.85
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,42.64,31.73
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,50.59,38.96
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,73.11,45.27
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,110.95,65.85
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,125.83,86.82
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,118.74,92.15
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,146.13,113.42
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,174.37,134.99
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,171.32,131.99
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,167.28,128.27
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,199.67,152.77
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,232.78,177.35
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,262.01,198.9
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,287.57,217.46
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,302.04,227.28
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,316.54,237.1
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,307.95,230.02
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,295.05,219.92
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,460.78,340.92
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,637.45,460.48
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,683.23,488.99
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,731.07,519.6
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,827.36,586.03
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,926.47,645.45
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,943.31,656.17
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,957.46,666.64
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,963.39,672.26
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,966.39,676.27
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,967.27,679.07
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,970.64,683.47
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,964.05,681.72
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,954.61,678.33
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,939.55,671.4
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,921.86,662.78
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,898.81,650.64
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,873.47,636.88
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,842.35,619.28
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,809.41,600.32
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,769.75,575.9
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,732.06,552.5
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,683.76,521.53
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,635.33,489.73
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,485.01,378.02
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,347.85,272.31
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,298.49,235.64
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,257.99,204.35
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,215.1,170.2
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,173.92,136.56
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,131.24,100.99
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,90.9,66.92
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,52.56,33.49
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.95,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.9,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,20.76,10.62
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,35.29,24.67
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,54.08,41.61
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,72.6,58.16
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,91.69,70.96
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,112.2,87.28
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,67.72,50.67
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,16.41,8.16
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,54.6,39.92
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,92.61,70.84
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,109.59,84.33
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,126.59,97.73
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,129.64,99.87
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,132.66,102.02
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,174.92,135.35
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,217.59,168.5
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,367.95,285.31
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,530.97,406.7
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,591.24,451.25
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,655.18,498.41
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,706.71,533.79
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,759.64,569.5
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,724.77,540.25
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,681.93,505.84
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,714.07,527.81
