Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,746.56,549.19
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,772.74,567.71
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,798.56,585.94
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,821.62,600.3
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,841.07,612.22
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,802.49,585.26
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,766.33,560.09
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,885.22,649.58
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,981.87,713.94
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,967.96,704.82
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,951.26,695.16
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,821.92,609.94
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,679.88,507.19
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,772.2,580.09
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,842.36,630.19
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,802.7,604.16
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,761.8,578.02
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,715.94,548.42
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,672.25,519.92
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,619.5,482.95
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,567.48,444.98
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,508.08,400.84
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,450.79,356.98
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,387.29,306.91
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,327.56,258.15
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,256.48,199.72
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,192.12,145.29
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,121.74,83.85
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,52.96,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,19.33,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,6.88,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,10.88,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,21.2,11.55
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,31.0,21.54
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,36.91,27.25
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,42.42,32.38
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,69.6,39.52
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,110.57,62.34
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,153.94,93.7
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,201.46,132.05
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,253.2,175.54
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,304.42,218.84
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,354.41,262.29
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,406.02,306.38
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,456.34,348.03
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,511.25,391.91
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,559.52,430.86
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,607.53,468.82
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,653.78,504.05
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,699.55,538.2
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,741.05,568.03
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,780.97,595.89
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,817.6,620.34
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,852.19,643.23
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,882.4,663.83
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,910.2,682.79
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,933.3,698.57
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,953.67,712.66
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,971.21,724.74
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,985.9,735.0
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,993.02,739.22
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,997.08,741.53
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,998.42,742.81
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,996.74,742.2
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,986.56,735.99
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,973.61,728.06
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,958.45,719.41
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,940.59,708.98
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,752.06,575.02
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,551.58,420.95
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,367.7,284.35
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,191.21,146.87
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,106.86,80.69
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,25.13,14.86
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,291.72,235.55
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,533.81,425.57
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,535.06,427.9
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,532.24,427.63
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,471.09,381.63
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,415.57,338.63
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,360.59,294.03
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,307.81,249.54
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,239.95,191.6
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,179.3,138.74
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,117.95,83.34
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,55.37,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,20.15,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.86,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.51,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,23.5,14.05
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,33.74,24.7
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,39.51,30.44
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,44.92,35.6
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,74.46,43.91
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,116.26,68.48
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,160.46,101.84
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,208.77,142.5
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,257.58,186.08
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,311.99,234.67
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,362.22,279.46
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,414.13,324.76
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,464.67,367.9
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,515.54,410.03
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,564.62,450.27
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,613.73,489.47
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,617.27,489.49
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,607.16,478.03
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,692.27,545.23
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,792.95,619.72
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,831.3,644.67
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,867.91,668.66
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,900.16,690.35
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,930.16,710.44
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,956.37,726.9
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,980.05,741.63
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,998.35,754.14
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,1013.79,764.86
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,1025.31,771.61
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,1033.79,776.44
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,1035.81,778.14
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,1034.68,777.91
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,1028.95,774.75
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,1020.11,769.67
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,1005.37,760.74
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,987.74,749.97
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,964.08,735.16
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,937.89,718.66
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,906.92,698.49
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,879.09,680.52
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,837.72,653.14
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,795.14,624.7
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,748.29,593.17
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,700.77,560.67
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,647.94,522.35
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,593.47,480.72
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,533.65,434.18
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,475.77,387.92
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,408.09,332.68
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,344.73,279.35
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,272.93,218.72
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,208.33,162.51
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,134.0,96.56
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,63.34,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,23.31,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,8.36,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.3,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,25.97,16.2
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.05,28.37
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,46.31,36.35
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,54.13,43.67
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,82.97,52.49
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,122.19,75.77
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,163.72,106.8
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,209.62,144.7
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,256.13,184.77
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,305.93,227.9
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,354.91,270.83
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,405.76,314.37
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,439.23,343.16
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,462.66,362.08
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,505.54,394.32
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,547.61,424.56
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,615.89,475.8
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,700.83,537.02
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,742.56,562.88
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,782.87,586.11
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,819.26,605.48
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,853.7,622.92
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,884.31,641.55
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,912.61,658.68
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,936.33,672.7
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,957.39,685.14
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,974.27,696.35
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,988.35,705.99
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,997.2,712.31
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,1003.08,716.93
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,1003.99,718.86
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,1001.88,719.08
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,994.87,717.35
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,984.94,713.83
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,969.17,705.71
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,950.66,695.9
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,926.09,682.17
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,904.81,670.57
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,873.69,652.31
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,840.62,632.65
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,799.51,607.23
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,757.42,580.76
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,713.92,551.9
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,667.33,520.43
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,611.51,481.17
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,557.07,441.4
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,498.71,397.35
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,442.43,353.68
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,376.49,301.4
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,313.06,249.63
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,246.48,194.39
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,186.95,143.55
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,101.33,71.61
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.1,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.89,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,8.19,1.69
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,11.57,4.79
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,14.95,7.23
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,18.33,10.1
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,27.03,17.5
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,35.73,24.82
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,61.87,46.66
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,87.95,68.06
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,94.18,72.92
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,100.4,77.79
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,140.6,110.08
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,180.86,141.8
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,224.22,175.73
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,268.29,209.69
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,290.46,225.89
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,312.92,242.19
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,354.74,273.56
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,401.29,307.9
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,392.22,299.68
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,382.32,291.17
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,431.16,327.21
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,481.29,363.31
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,509.33,382.62
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,537.94,402.27
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,552.53,412.84
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,567.09,423.53
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,488.52,367.19
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,408.24,308.73
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,309.46,236.0
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,215.66,165.01
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,294.03,225.58
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,381.1,290.84
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,421.25,320.97
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,461.33,350.92
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,331.99,254.7
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,198.73,152.75
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,338.53,263.34
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,481.73,370.66
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,491.67,379.19
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,506.9,392.35
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,473.55,368.63
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,439.43,344.4
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,248.01,197.2
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,68.64,51.24
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,59.44,44.15
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,50.23,36.7
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,41.52,29.45
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,32.82,22.1
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,24.6,15.09
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,16.39,8.01
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,10.12,2.44
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.85,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.97,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,15.24,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,25.85,15.81
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,37.09,26.85
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,44.18,33.65
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,50.69,39.73
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,55.03,35.01
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,49.27,36.49
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,75.24,58.37
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,100.24,79.11
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,111.23,87.75
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,122.22,96.3
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,142.73,112.48
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,163.41,128.54
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,207.87,163.29
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,253.33,198.15
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,236.08,184.06
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,217.75,169.3
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,213.2,165.18
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,208.46,160.91
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,193.26,148.83
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,177.79,136.58
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,224.42,172.33
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,271.39,207.41
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,248.49,189.61
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,225.26,171.81
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,216.66,164.92
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,207.96,157.92
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,285.93,216.84
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,364.65,274.42
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,366.7,275.04
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,365.31,273.69
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,418.2,312.62
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,471.69,351.08
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,463.47,345.29
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,455.01,339.83
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,468.83,350.77
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,482.23,361.28
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,416.78,314.28
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,351.59,266.9
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,325.36,248.85
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,299.02,230.21
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,271.0,209.66
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,251.38,195.3
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,193.09,150.45
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,135.76,105.32
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,113.13,87.54
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,90.51,69.43
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,280.49,228.98
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,427.45,345.57
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,360.63,290.76
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,301.77,242.09
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,236.72,187.64
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,178.44,137.68
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,113.23,81.55
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,45.65,10.74
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,17.34,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.44,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,30.07,19.62
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,45.15,34.2
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.64,42.38
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,63.96,51.95
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,58.8,39.81
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,33.79,23.41
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,64.28,49.32
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,93.91,74.09
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,93.36,73.17
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,92.64,72.17
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,86.6,66.91
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,80.31,61.49
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,88.09,67.59
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,95.78,73.54
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,87.64,66.7
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,79.41,59.85
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,130.21,100.94
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,180.95,141.17
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,187.69,146.22
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,194.56,151.48
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,200.18,155.79
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,205.86,160.16
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,213.09,165.72
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,220.36,171.3
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,223.37,173.25
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,226.34,175.19
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,281.61,217.88
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,337.37,260.17
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,327.93,252.91
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,318.32,245.82
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,349.57,269.88
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,387.58,298.72
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,353.9,273.49
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,326.5,253.11
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,302.43,235.12
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,278.24,216.88
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,287.49,224.64
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,296.78,232.37
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,220.26,172.66
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,144.62,112.55
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,172.47,135.54
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,200.79,158.7
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,194.78,154.63
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,188.75,150.61
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,138.71,110.15
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,89.48,69.68
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,77.06,59.7
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,64.76,49.61
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,183.44,151.33
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,282.79,231.53
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,212.8,171.59
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,155.7,122.11
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,99.75,72.89
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,44.63,13.55
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,16.89,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.41,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,27.25,17.4
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,43.18,32.51
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,60.98,48.93
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,78.6,65.0
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,98.63,78.07
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,115.82,91.64
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,133.84,106.53
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,147.09,117.3
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,121.18,95.65
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,92.65,71.87
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,156.59,123.87
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,220.72,174.92
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,242.67,191.49
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,260.31,204.64
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,262.78,206.12
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,259.88,203.43
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,262.13,204.47
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,264.18,205.35
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,252.53,196.01
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,240.54,186.48
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,331.94,256.94
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,426.57,327.74
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,378.42,290.75
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,328.44,252.66
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,314.23,241.94
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,299.76,230.88
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,227.35,175.23
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,154.36,118.26
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,305.11,235.9
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,457.0,349.07
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,424.08,324.49
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,390.6,300.26
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,423.73,325.89
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,457.05,351.16
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,375.62,290.27
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,287.27,223.21
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,254.49,198.46
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,221.71,173.22
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,205.48,160.77
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,189.28,148.24
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,152.97,119.56
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,116.88,90.7
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,106.49,82.58
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,96.1,74.35
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,108.49,84.84
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,121.48,95.81
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,105.01,82.67
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,88.48,69.29
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,72.97,56.38
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,57.39,43.19
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,43.47,31.22
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,29.93,19.45
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,18.81,9.61
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.34,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.8,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.19,14.76
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,32.89,23.27
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,37.81,28.01
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,43.49,33.21
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,92.77,64.35
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,121.32,94.41
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,120.86,94.46
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,119.97,94.22
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,140.77,110.52
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,161.97,126.87
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,208.2,162.54
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,251.14,195.09
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,256.76,198.68
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,261.26,201.41
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,335.58,257.37
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,410.68,312.4
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,469.12,354.64
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,532.13,399.54
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,576.11,431.0
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,626.18,466.44
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,583.79,433.9
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,531.76,394.59
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,628.56,466.39
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,733.04,540.68
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,837.17,617.95
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,945.01,688.2
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,767.67,566.09
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,564.62,414.57
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,662.3,487.39
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,762.41,558.07
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,795.44,581.98
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,832.14,608.69
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,783.44,575.01
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,739.4,544.63
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,737.25,544.96
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,733.29,543.78
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,730.99,545.16
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,733.74,549.84
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,497.38,379.89
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,253.05,193.49
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,134.99,102.84
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,21.26,11.7
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,97.73,73.91
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,178.34,138.29
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,99.27,75.41
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,24.14,14.31
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,21.23,12.03
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,18.33,9.69
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,14.95,6.89
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,11.57,4.05
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,8.67,1.61
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.37,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.96,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.49,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,7.37,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,14.48,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,30.88,20.45
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,46.8,35.45
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,64.61,51.77
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,82.42,67.89
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,105.7,81.7
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,130.46,100.72
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,157.45,121.22
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,192.27,148.59
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,220.86,172.25
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,248.93,195.18
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,294.5,230.55
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,340.97,266.76
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,391.22,305.89
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,447.25,349.3
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,514.23,403.54
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,605.57,476.39
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,585.24,456.47
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,543.59,419.12
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,650.13,505.24
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,780.5,604.36
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,720.66,553.92
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,641.52,487.09
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,709.98,538.95
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,781.97,591.8
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,767.75,578.29
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,749.89,562.69
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,668.92,502.65
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,582.0,437.51
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,722.11,543.71
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,861.3,644.93
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,565.24,431.41
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,254.17,193.59
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,632.99,491.68
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,979.79,736.11
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,846.95,640.04
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,709.71,536.81
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,593.1,452.19
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,478.6,366.48
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,670.7,518.56
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,824.67,634.41
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,781.82,603.91
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,738.52,574.15
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,380.43,305.96
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,34.78,23.08
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,231.45,188.22
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,412.28,331.94
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,363.64,292.92
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,317.76,256.55
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,271.29,219.31
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,226.39,182.35
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,177.24,141.35
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,131.17,102.05
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,79.07,57.38
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,34.28,14.05
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,13.9,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.39,1.15
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.09,18.43
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.24,29.23
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,46.64,36.28
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,56.54,45.34
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,95.39,63.11
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,129.47,89.54
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,166.09,116.67
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,208.68,150.55
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,250.67,185.65
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,297.02,224.8
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,320.22,249.35
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,324.65,255.91
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,275.69,217.65
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,224.54,176.49
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,238.39,187.18
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,252.34,197.75
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,305.71,238.72
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,364.06,282.69
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,442.29,342.31
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,522.09,401.98
