Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,583.61,447.2
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,647.11,493.22
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,540.99,413.14
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,425.5,324.82
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,562.32,428.42
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,704.98,531.22
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,775.73,582.68
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,850.13,636.17
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,524.98,403.0
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,184.92,140.97
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,603.87,473.04
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,1001.1,747.59
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,992.86,738.35
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,981.85,731.41
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,967.33,722.26
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,950.12,711.44
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,931.96,700.08
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,906.02,683.53
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,774.25,593.36
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,636.6,491.22
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,711.08,552.63
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,763.16,592.58
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,622.25,489.23
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,487.54,385.7
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,419.7,334.51
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,347.49,278.56
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,308.7,248.88
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,270.55,218.88
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,322.45,261.04
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,346.7,278.01
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,279.5,221.67
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,218.57,169.57
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,148.8,109.77
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,86.6,44.65
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,31.78,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.83,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,15.56,1.52
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,24.86,15.61
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,33.52,23.98
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,38.41,28.69
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,47.21,36.68
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,83.0,45.95
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,124.41,72.05
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,168.01,105.38
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,215.46,144.65
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,266.3,188.13
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,316.47,231.19
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,366.04,273.63
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,417.15,316.28
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,466.89,356.72
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,517.27,396.36
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,568.41,436.04
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,615.94,472.05
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,661.48,504.72
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,706.22,535.82
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,747.71,563.67
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,787.8,589.64
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,824.23,611.63
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,858.8,632.05
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,889.73,651.05
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,918.38,668.43
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,942.81,682.28
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,964.7,694.48
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,982.08,705.2
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,996.69,714.27
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,1007.41,719.61
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,1015.18,723.21
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,1017.57,724.98
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,1016.9,725.04
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,916.01,662.23
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,804.77,584.18
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,898.41,655.15
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,970.63,701.69
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,948.16,687.58
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,923.16,672.91
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,893.56,656.5
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,861.88,638.58
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,824.25,615.26
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,790.05,594.09
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,746.37,565.27
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,701.88,535.66
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,651.06,501.53
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,600.42,466.27
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,543.42,425.01
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,490.32,385.3
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,428.63,337.93
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,370.36,291.45
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,302.7,236.62
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,241.23,184.88
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,168.75,123.52
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,103.67,56.16
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,38.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,10.32,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.34,2.41
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,25.25,15.71
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,33.42,23.52
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,38.77,28.55
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,48.89,37.57
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,84.91,46.6
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,126.13,72.43
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,169.35,104.97
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,216.4,143.22
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,267.29,186.0
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,317.23,228.05
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,366.17,269.09
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,416.69,310.45
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,465.83,349.35
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,515.73,387.61
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,567.25,426.87
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,615.21,462.72
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,659.96,494.54
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,703.77,524.89
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,744.73,552.79
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,784.33,578.79
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,820.82,601.37
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,855.48,622.55
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,885.54,641.84
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,913.37,659.69
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,937.07,674.12
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,958.24,686.96
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,975.42,697.59
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,989.87,706.61
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,997.74,712.14
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,1002.69,716.0
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,1003.18,716.07
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1000.73,714.44
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,992.96,710.16
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,982.37,704.26
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,967.49,695.19
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,949.96,684.55
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,931.46,673.39
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,905.04,657.17
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,843.15,618.92
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,779.85,578.7
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,741.66,554.69
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,701.94,529.0
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,691.31,523.93
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,674.69,513.69
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,622.21,477.47
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,570.49,440.55
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,513.41,399.33
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,458.22,358.28
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,395.57,310.2
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,336.75,263.55
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,268.83,209.01
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,209.95,160.06
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,143.84,104.57
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,84.07,46.37
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,30.27,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,10.32,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,18.8,4.15
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,34.94,23.73
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,48.13,36.09
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,62.88,49.49
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,79.97,59.87
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,106.01,74.34
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,136.82,94.72
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,170.35,123.2
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,204.2,152.46
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,219.08,166.54
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,231.75,177.8
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,290.04,220.73
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,359.83,272.87
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,418.24,317.12
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,495.8,376.34
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,540.99,410.26
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,586.54,443.67
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,630.04,475.06
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,675.41,506.97
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,649.47,483.81
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,607.53,448.6
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,707.28,524.06
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,820.94,603.99
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,849.97,621.92
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,877.09,639.24
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,900.78,654.28
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,922.33,667.95
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,938.84,678.39
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,952.89,687.35
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,959.72,692.21
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,963.84,695.5
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,964.61,696.33
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,962.68,695.55
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,954.28,690.72
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,943.32,684.39
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,927.72,674.73
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,913.57,666.13
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,890.94,652.43
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,866.2,637.4
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,835.38,617.9
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,802.95,597.29
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,523.77,398.45
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,233.18,175.8
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,452.31,350.69
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,639.85,491.57
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,590.53,454.79
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,541.62,419.47
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,482.05,375.99
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,428.5,335.79
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,370.05,290.82
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,314.96,247.05
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,252.39,196.17
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,195.74,148.93
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,134.23,97.48
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,77.92,44.13
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,27.44,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.81,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.11,3.71
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.17,18.84
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.66,29.52
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,48.78,36.97
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,62.08,42.68
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,95.47,58.27
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,133.2,82.57
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,172.94,112.63
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,216.77,148.31
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,260.83,185.4
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,307.6,224.8
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,353.55,263.25
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,401.42,302.43
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,448.09,339.83
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,495.93,377.11
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,544.43,413.47
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,590.15,446.76
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,633.27,477.43
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,676.06,507.02
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,715.44,534.49
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,753.79,560.01
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,788.65,581.17
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,821.92,600.98
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,851.2,619.55
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,878.55,636.82
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,901.74,651.37
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,922.63,664.46
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,837.64,605.06
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,739.44,531.89
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,856.19,619.1
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,967.89,694.25
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,887.04,638.87
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,795.33,572.51
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,880.51,636.48
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,950.97,684.25
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,799.13,580.54
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,635.49,462.85
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,766.94,561.85
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,874.05,636.51
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,843.9,617.61
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,812.1,598.91
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,774.76,575.19
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,736.33,550.59
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,692.02,521.6
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,647.4,491.24
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,598.01,456.99
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,548.97,422.27
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,492.8,382.09
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,435.7,340.08
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,378.04,296.2
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,323.58,253.28
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,259.71,201.57
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,201.82,153.49
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,140.11,101.98
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,84.23,49.35
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,29.88,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,11.3,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,17.93,4.68
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,27.44,17.61
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,36.01,25.78
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,41.23,30.71
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,53.7,34.61
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,89.23,49.21
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,130.43,75.1
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,174.06,108.15
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,221.48,146.65
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,271.85,188.55
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,321.39,229.46
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,371.13,270.31
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,422.38,311.17
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,471.74,349.45
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,521.7,386.86
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,551.4,409.13
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,572.86,424.25
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,633.86,470.1
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,709.66,525.06
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,750.81,551.97
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,790.54,577.69
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,779.98,567.18
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,757.71,546.05
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,790.97,568.09
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,823.73,589.0
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,894.72,641.6
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,966.54,686.62
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,983.49,696.23
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,997.65,704.85
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,1006.1,709.43
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,1011.59,712.33
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,1013.57,714.6
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1012.54,715.16
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1006.47,712.72
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,997.42,708.56
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,983.1,701.92
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,966.0,693.61
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,944.77,681.37
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,921.02,667.57
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,890.76,648.38
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,858.47,627.89
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,827.01,607.91
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,788.82,583.36
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,745.07,557.1
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,700.56,529.81
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,650.8,498.19
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,601.17,465.35
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,547.23,426.17
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,492.7,385.47
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,432.12,338.54
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,374.68,292.56
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,308.81,239.54
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,248.75,189.39
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,179.15,130.98
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,118.12,71.92
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,43.71,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.47,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.89,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.74,0.04
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.6,3.59
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.94,7.54
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,19.29,10.67
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,24.6,15.14
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,29.92,19.53
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.82,10.16
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.72,0.81
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,70.1,52.45
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,130.57,101.14
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,198.38,153.95
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,271.51,209.96
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,333.53,256.73
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,407.69,312.49
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,346.96,266.27
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,283.35,216.69
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,246.65,188.15
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,208.6,158.41
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,256.43,194.89
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,304.72,231.07
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,326.91,246.89
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,349.35,262.83
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,315.0,237.03
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,279.97,210.74
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,463.49,348.72
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,650.75,482.45
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,601.02,444.84
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,545.69,404.29
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,639.14,473.29
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,734.98,541.54
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,604.43,448.72
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,470.25,351.27
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,350.02,264.01
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,224.99,170.15
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,322.3,244.77
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,416.66,315.0
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,338.93,257.28
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,254.71,194.02
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,249.43,190.98
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,244.17,187.75
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,219.37,168.97
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,194.64,150.12
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,202.27,156.78
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,209.9,163.39
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,230.4,180.72
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,242.48,191.29
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,213.9,169.36
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,185.42,147.18
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,157.16,124.4
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,129.21,101.44
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,100.46,77.55
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,72.38,53.9
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,45.12,30.73
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,21.26,9.56
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.81,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,19.68,6.37
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,34.32,23.36
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,45.9,34.21
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,60.68,47.61
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,78.6,58.44
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,106.85,77.07
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,137.09,99.21
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,170.12,124.87
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,204.9,152.53
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,242.13,182.13
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,281.56,213.38
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,309.08,236.14
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,326.92,250.32
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,375.15,286.44
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,423.72,322.45
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,475.06,361.18
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,528.58,401.3
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,552.38,416.71
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,568.35,426.12
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,535.39,400.37
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,493.64,367.91
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,435.11,324.36
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,372.83,277.58
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,375.9,279.87
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,378.86,281.84
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,397.85,294.97
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,417.13,308.14
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,591.61,435.96
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,771.76,560.8
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,716.8,520.41
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,655.07,476.73
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,725.53,528.32
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,790.42,574.46
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,775.4,564.01
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,759.2,553.45
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,728.04,532.39
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,696.17,510.84
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,800.98,591.45
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,885.87,651.17
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,724.94,541.45
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,558.23,419.61
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,671.92,509.64
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,751.85,569.67
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,626.4,480.81
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,505.54,391.01
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,501.67,390.74
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,484.29,379.56
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,436.62,344.27
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,389.69,308.8
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,340.36,269.87
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,292.59,231.13
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,238.43,186.73
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,188.34,144.56
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,134.95,99.34
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,87.53,54.94
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,30.81,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,11.8,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.69,6.01
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.24,18.15
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,37.33,26.59
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,43.28,32.15
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,57.2,36.63
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,90.8,51.63
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,129.84,76.71
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,171.02,108.0
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,216.03,144.65
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,261.09,182.73
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,308.8,223.02
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,359.09,264.84
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,407.68,304.52
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,455.16,342.43
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,503.31,379.76
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,549.19,415.04
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,595.1,449.47
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,639.06,480.73
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,684.11,511.83
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,651.33,482.96
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,600.79,440.83
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,641.13,469.02
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,682.68,497.01
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,778.99,569.17
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,885.71,640.7
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,795.74,575.54
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,686.57,492.61
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,719.37,515.96
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,751.15,537.25
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,754.33,539.2
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,756.38,540.72
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,587.62,425.53
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,414.83,302.95
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,616.24,451.39
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,809.57,584.49
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,734.99,531.68
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,667.76,485.16
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,786.07,574.7
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,884.27,642.79
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,854.17,623.38
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,822.26,604.01
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,787.81,582.81
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,749.33,558.69
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,705.8,531.46
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,661.85,503.5
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,610.51,467.75
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,559.99,431.75
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,504.02,391.47
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,449.87,351.4
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,385.96,302.09
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,329.66,257.27
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,266.39,206.78
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,209.02,159.6
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,145.8,107.1
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,91.13,57.98
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,32.03,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,11.8,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.66,6.18
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.26,19.82
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.3,30.01
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,49.01,37.05
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,64.62,42.95
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,96.92,57.96
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,134.97,82.33
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,174.53,112.14
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,218.07,147.24
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,262.32,184.17
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,309.41,223.41
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,356.19,262.64
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,404.75,302.58
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,451.3,339.61
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,501.54,378.28
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,547.21,413.06
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,593.02,447.03
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,581.36,434.45
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,551.9,408.01
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,592.61,436.81
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,634.91,465.82
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,642.2,468.49
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,646.86,469.5
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,761.33,555.23
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,888.04,639.86
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,911.82,653.48
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,933.26,666.7
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,949.93,676.32
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,964.01,684.36
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,972.07,688.02
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,977.34,690.09
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,979.77,691.2
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,979.38,690.68
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,973.68,687.72
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,965.18,683.18
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,951.52,674.85
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,935.25,665.02
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,784.49,567.13
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,628.22,456.06
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,743.85,545.84
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,835.8,610.87
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,689.49,511.76
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,548.16,409.52
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,624.68,471.94
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,676.73,513.08
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,630.82,482.0
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,582.79,448.68
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,527.98,409.42
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,474.73,370.17
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,416.01,325.08
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,360.31,280.91
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,296.41,229.88
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,238.05,181.66
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,171.65,126.23
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,113.32,73.24
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,41.82,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,11.8,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.66,6.39
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.21,18.15
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,37.58,26.85
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,42.73,31.64
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,57.28,35.89
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,91.51,51.56
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,130.81,76.88
