Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,172.91,118.21
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,203.09,149.83
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,226.61,169.01
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,247.05,185.11
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,277.38,207.27
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,308.32,229.32
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,355.71,262.94
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,407.35,299.01
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,449.3,328.83
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,498.98,363.81
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,578.04,421.98
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,682.33,495.77
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,721.02,520.82
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,758.44,544.68
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,793.3,566.75
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,826.44,587.66
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,855.08,605.66
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,881.64,622.41
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,825.71,583.73
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,756.37,531.41
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,857.58,605.08
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,955.79,666.88
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,961.85,670.28
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,965.14,673.34
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,971.97,677.81
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,970.99,677.57
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,857.1,605.64
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,736.09,521.86
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,605.93,435.71
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,475.99,345.91
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,567.64,414.08
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,655.76,476.33
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,659.63,480.15
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,659.92,482.41
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,572.84,421.78
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,480.93,357.22
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,300.18,226.59
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,116.16,85.92
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,61.39,43.61
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.62
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,12.29,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.46,7.02
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.45,20.76
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,42.86,31.24
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,50.92,38.63
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,67.27,44.97
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,100.16,61.42
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,138.03,86.26
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,176.71,115.3
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,219.8,149.74
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,262.46,185.04
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,308.09,222.76
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,327.07,243.34
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,330.65,248.75
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,397.24,298.29
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,493.78,370.45
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,538.67,404.4
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,586.18,439.7
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,630.11,471.28
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,675.12,502.95
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,714.78,530.56
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,754.08,556.55
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,788.82,578.16
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,821.96,598.55
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,851.24,617.04
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,878.51,634.19
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,901.82,648.74
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,922.88,661.88
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,801.96,578.9
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,660.38,474.23
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,816.16,590.45
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,965.09,691.01
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,966.46,690.21
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,965.11,689.27
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,959.05,686.0
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,950.31,681.17
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,936.02,672.91
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,919.23,663.17
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,897.18,650.08
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,872.93,635.6
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,804.05,591.04
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,731.39,540.3
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,669.38,497.77
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,600.98,450.13
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,501.78,379.33
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,400.27,304.97
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,365.67,280.5
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,330.88,255.15
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,294.23,228.29
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,257.9,201.07
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,299.29,234.55
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,327.77,255.52
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,266.46,205.92
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,210.8,160.13
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,148.74,108.97
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,88.34,57.23
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,39.43,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,12.29,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.93,8.08
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,35.17,23.8
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,46.08,33.86
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.03,42.86
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,73.61,50.54
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,104.69,66.56
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,141.21,90.47
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,179.47,118.98
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,221.67,152.32
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,262.68,185.72
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,307.64,222.4
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,352.51,258.67
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,399.39,295.67
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,444.56,330.75
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,491.42,366.21
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,536.02,399.31
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,580.98,431.75
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,627.77,464.6
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,675.82,497.52
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,690.62,501.99
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,696.67,500.02
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,755.52,542.72
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,823.53,586.08
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,853.13,604.29
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,880.7,621.63
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,780.28,553.97
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,660.15,466.58
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,811.23,577.61
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,958.94,673.23
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,967.95,678.6
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,974.21,684.03
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,976.7,686.53
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,976.37,687.44
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,971.2,685.45
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,963.2,681.84
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,950.08,675.11
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,934.34,666.8
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,710.03,518.44
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,465.17,340.66
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,673.31,498.61
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,836.9,611.46
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,604.07,450.3
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,364.41,271.93
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,395.68,298.78
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,414.07,314.87
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,493.58,377.93
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,544.25,418.38
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,509.11,393.13
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,471.74,365.99
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,410.35,319.45
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,352.62,274.38
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,289.05,223.59
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,229.09,174.28
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,164.18,120.6
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,108.42,71.67
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,48.94,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.64,0.72
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.78,10.92
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,29.93,20.04
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,42.99,31.62
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,55.87,40.73
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,69.42,51.91
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,83.02,62.98
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,98.02,75.01
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,113.07,86.93
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,131.0,100.81
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,149.05,114.59
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,188.13,144.84
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,228.35,175.68
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,317.89,243.69
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,424.02,323.4
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,486.1,370.76
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,553.98,422.55
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,527.39,399.81
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,486.14,365.49
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,563.93,424.47
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,653.23,490.31
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,484.7,365.24
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,305.47,228.2
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,242.86,181.74
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,179.34,133.65
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,250.91,187.96
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,323.02,241.61
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,494.96,369.59
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,667.12,492.57
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,533.35,395.84
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,391.35,291.44
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,591.66,442.63
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,794.06,587.37
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,783.36,579.16
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,771.35,571.36
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,858.89,641.33
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,926.46,690.78
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,745.93,562.87
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,557.61,419.83
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,654.07,496.61
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,741.21,563.64
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,582.75,446.0
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,435.2,333.49
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,266.79,206.63
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,110.09,82.91
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,120.03,91.31
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,130.44,99.93
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,114.5,87.66
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,98.53,75.19
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,83.04,62.77
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,67.49,50.1
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,52.95,38.05
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,38.63,26.04
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,26.55,15.78
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,14.47,5.3
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,7.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,11.8,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.62,6.79
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,27.75,17.73
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,36.48,25.9
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,51.63,39.42
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,77.87,55.53
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,108.69,74.37
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,141.97,97.99
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,169.17,112.72
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,215.5,145.41
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,260.11,183.52
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,307.12,223.62
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,351.96,262.9
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,390.29,295.27
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,426.41,323.57
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,456.8,346.17
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,494.19,373.81
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,525.1,396.05
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,558.85,419.79
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,592.94,443.36
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,594.82,442.78
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,591.14,438.18
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,615.25,455.01
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,639.11,471.35
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,669.71,492.78
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,700.79,514.36
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,709.37,518.83
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,716.92,522.76
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,667.49,487.32
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,616.42,450.65
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,605.42,443.3
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,588.74,431.8
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,616.96,452.43
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,639.92,469.12
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,621.58,456.83
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,602.56,444.32
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,502.76,373.69
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,410.62,307.0
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,347.82,261.72
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,277.78,209.99
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,245.87,186.77
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,214.0,163.13
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,213.72,163.39
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,213.52,163.66
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,212.72,163.94
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,211.84,164.18
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,180.01,139.53
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,148.63,114.98
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,130.99,101.27
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,113.38,87.38
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,95.3,72.92
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,77.12,58.16
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,60.47,44.49
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,43.69,30.47
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,29.93,18.74
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,6.95
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,18.79,7.13
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,26.52,16.91
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,33.71,23.72
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,37.75,27.54
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,54.02,31.62
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,90.83,48.67
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,132.55,76.18
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,175.6,109.53
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,225.43,150.76
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,272.38,191.16
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,321.72,233.58
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,370.81,275.28
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,421.35,317.18
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,470.63,356.49
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,523.97,397.47
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,571.3,434.13
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,618.4,469.67
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,662.55,501.25
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,705.85,531.33
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,745.95,558.27
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,784.6,583.74
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,818.93,604.9
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,851.23,624.49
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,880.87,643.78
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,908.27,661.57
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,930.25,674.87
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,949.6,686.5
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,966.73,698.11
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,981.22,708.11
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,990.12,714.98
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,996.17,720.13
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,998.84,722.51
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,998.6,723.15
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,879.9,643.99
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,746.3,545.43
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,865.72,637.49
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,958.53,701.64
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,939.22,689.21
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,917.29,675.93
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,889.65,659.6
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,865.24,645.43
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,830.21,622.66
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,793.54,598.71
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,751.61,571.81
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,708.82,543.96
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,662.21,511.93
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,615.25,479.07
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,562.83,440.96
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,509.5,401.16
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,452.21,357.11
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,397.28,313.37
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,332.55,261.13
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,273.06,211.29
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,203.43,152.34
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,143.06,98.19
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,65.47,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,19.78,7.96
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,27.47,17.89
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,34.63,24.74
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,39.06,28.94
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,56.15,33.39
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,92.94,50.13
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,134.9,77.67
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,179.12,112.47
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,230.07,155.41
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,277.67,196.87
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,327.75,240.51
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,377.57,284.02
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,428.79,327.86
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,481.49,371.17
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,530.79,410.81
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,578.59,448.87
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,626.1,485.75
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,670.65,518.78
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,714.39,550.39
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,755.53,578.53
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,795.22,605.32
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,831.95,628.58
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,866.86,650.3
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,898.07,670.56
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,927.04,689.21
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,952.23,704.21
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,974.93,717.52
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,993.67,729.28
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1009.66,739.28
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1021.8,746.84
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1031.01,752.59
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,1034.78,754.51
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,1035.48,754.58
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,1031.51,752.17
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1024.43,747.9
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,1012.0,740.31
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,996.67,730.96
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,976.85,718.77
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,954.26,704.86
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,925.6,686.96
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,894.67,667.55
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,860.24,645.71
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,823.96,622.5
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,781.64,595.42
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,738.25,567.27
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,689.97,534.47
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,645.68,504.1
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,591.37,465.5
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,537.97,425.61
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,477.78,379.44
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,420.03,333.51
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,355.17,280.86
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,297.78,232.14
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,226.97,171.84
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,165.41,115.72
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,74.95,1.51
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,11.3,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,17.81,6.83
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,24.18,15.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,30.12,21.1
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,33.1,24.02
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,49.77,27.63
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,91.3,47.72
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,134.41,76.26
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,179.19,111.5
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,227.29,151.96
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,276.0,193.73
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,326.92,236.87
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,381.11,282.19
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,432.26,324.05
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,482.12,363.97
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,532.29,402.88
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,580.74,438.64
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,628.86,472.84
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,674.34,504.47
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,718.74,534.08
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,760.61,562.06
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,800.98,588.89
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,838.03,612.23
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,873.15,634.16
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,904.0,654.47
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,932.51,673.32
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,956.77,689.48
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,978.38,704.05
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,995.87,715.46
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1010.52,725.2
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1021.78,731.48
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1030.06,736.01
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,1032.35,737.72
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1031.56,737.67
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,1026.21,734.9
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,1017.81,730.38
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,1004.5,722.25
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,988.31,712.45
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,967.41,700.35
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,943.91,686.65
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,915.13,668.96
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,884.15,649.85
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,848.45,627.55
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,811.05,604.0
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,768.97,577.08
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,725.9,549.19
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,681.73,520.16
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,632.82,487.27
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,578.2,448.83
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,524.61,409.34
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,465.5,364.69
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,408.93,320.4
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,346.79,271.05
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,287.58,222.03
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,217.59,163.06
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,156.8,108.73
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,71.5,5.48
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.8,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,18.76,7.31
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,26.96,17.46
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,34.6,24.71
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,39.03,28.92
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,55.53,33.34
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,91.19,50.14
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,131.84,77.17
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,174.09,110.13
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,219.94,148.4
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,264.15,191.87
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,294.81,221.69
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,323.73,245.89
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,347.58,264.89
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,415.4,316.18
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,511.81,389.45
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,561.39,426.7
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,607.38,460.5
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,651.9,491.6
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,696.03,521.36
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,736.82,546.83
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,776.29,570.55
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,812.16,590.09
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,846.26,607.81
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,876.32,623.51
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,904.19,637.37
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,928.79,648.56
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,950.98,658.09
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,969.31,667.59
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,984.97,675.56
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,995.91,679.5
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,1003.98,681.93
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,1007.2,685.03
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1007.45,686.65
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1002.71,685.53
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,995.02,682.85
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,983.0,676.61
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,968.19,668.84
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,861.95,605.25
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,748.3,530.1
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,820.3,584.53
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,866.49,613.81
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,830.86,593.1
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,793.71,572.29
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,756.69,551.18
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,713.89,525.79
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,664.38,495.9
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,615.02,465.15
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,560.44,428.59
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,509.14,392.68
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,448.64,348.37
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,391.33,304.64
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,327.04,254.12
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,267.92,205.72
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,199.01,148.62
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,139.36,96.68
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,64.61,7.94
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,11.8,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.59,7.01
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.13,18.12
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,37.21,26.54
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,43.03,31.89
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,59.59,36.95
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,93.06,52.7
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,131.77,77.93
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,172.56,109.03
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,217.13,145.29
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,261.79,182.54
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,309.1,221.79
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,359.15,262.95
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,407.59,302.0
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,454.75,338.47
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,502.8,374.35
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,548.58,408.79
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,594.41,442.32
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,638.17,472.86
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,683.17,503.34
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,722.36,529.62
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,760.32,553.92
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,794.93,574.64
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,827.82,594.03
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,857.56,612.41
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,885.28,629.43
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,908.61,642.36
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,929.61,653.81
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,946.33,663.92
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,960.53,672.57
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,971.63,678.65
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,980.02,683.16
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,983.24,685.38
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,983.63,686.02
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,978.22,683.84
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,970.02,680.07
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,957.1,672.32
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,941.55,663.07
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,921.51,651.66
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,899.08,638.8
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,876.55,625.38
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,846.61,607.2
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,812.3,586.66
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,776.38,564.92
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,734.97,540.34
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,692.77,514.8
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,645.59,484.59
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,600.57,454.87
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,547.05,417.69
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,494.81,380.3
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,437.26,337.02
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,382.45,294.46
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,319.56,245.59
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,261.75,198.84
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,194.89,143.78
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,136.74,93.75
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,62.09,9.99
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,12.29,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.43,7.5
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,27.93,17.85
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,35.54,24.97
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,40.37,29.44
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,57.06,34.02
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,91.88,49.74
