Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,132.3,75.81
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,174.74,108.14
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,220.79,145.61
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,270.36,186.99
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,319.36,227.95
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,367.14,267.99
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,416.35,308.26
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,465.17,347.34
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,518.13,388.29
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,564.71,424.16
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,611.13,459.03
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,655.1,490.23
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,697.92,519.73
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,690.4,510.04
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,670.86,491.28
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,683.32,497.82
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,694.3,502.91
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,770.51,556.76
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,852.66,613.16
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,900.59,648.71
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,947.82,678.77
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,964.04,689.09
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,977.64,698.05
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,986.15,702.79
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,991.86,705.85
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,993.25,707.37
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,991.78,707.21
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,984.56,703.47
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,974.57,698.1
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,959.88,689.16
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,942.6,678.66
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,923.79,667.53
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,897.32,651.42
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,867.7,633.97
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,836.23,615.19
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,797.3,590.01
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,760.48,566.15
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,718.2,539.18
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,675.4,511.5
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,570.55,435.55
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,479.74,367.63
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,432.9,334.05
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,386.89,300.05
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,368.66,286.92
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,345.74,268.94
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,284.15,220.14
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,227.89,174.29
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,164.56,122.05
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,109.45,75.37
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,47.35,8.39
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,12.29,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,19.78,7.86
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,26.53,16.91
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,32.82,22.95
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,36.5,26.44
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,53.48,30.39
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,90.98,46.83
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,137.36,77.46
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,182.95,113.22
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,232.04,154.63
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,281.07,197.12
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,332.81,241.87
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,388.07,288.73
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,440.26,332.09
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,490.49,372.86
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,541.29,412.77
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,590.48,450.88
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,639.28,487.56
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,685.0,520.02
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,729.8,550.14
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,771.99,577.01
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,812.57,602.22
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,849.64,623.81
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,884.69,643.64
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,915.85,660.55
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,944.6,675.61
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,969.45,688.63
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,991.61,699.87
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1009.56,709.84
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1024.62,718.09
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,1034.36,721.71
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,1041.03,723.58
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,1043.55,724.48
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1042.95,723.64
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,1037.77,720.18
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,1029.53,715.04
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,1016.79,707.33
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,1001.13,698.0
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,979.82,685.35
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,955.92,671.23
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,927.11,654.13
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,896.06,635.68
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,860.37,615.1
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,823.0,593.28
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,780.77,567.3
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,737.52,540.39
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,693.01,511.92
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,643.75,479.75
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,589.21,443.1
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,535.61,405.3
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,475.52,361.95
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,420.12,320.34
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,355.82,271.28
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,296.4,223.82
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,226.5,166.77
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,165.46,114.17
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,76.42,19.17
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,12.29,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.44,7.63
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,28.45,18.58
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,36.52,26.15
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,40.85,30.25
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,56.84,34.43
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,91.98,50.55
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,132.7,77.1
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,175.21,109.91
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,221.43,148.1
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,271.46,190.16
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,321.01,231.77
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,369.77,272.84
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,420.06,314.18
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,468.94,352.76
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,522.1,393.12
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,569.09,428.95
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,615.91,463.62
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,660.62,495.1
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,704.58,525.11
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,745.09,551.59
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,784.2,576.52
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,820.56,598.12
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,855.09,618.2
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,885.01,636.27
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,912.71,652.82
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,936.76,665.62
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,958.31,676.76
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,975.39,686.42
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,989.79,694.48
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,999.98,699.31
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,1007.31,702.51
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,1010.26,704.57
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,1010.28,704.98
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,1004.44,701.97
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,995.75,697.37
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,982.67,689.5
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,966.86,680.07
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,945.15,667.77
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,921.07,654.05
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,892.25,637.32
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,861.39,619.25
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,831.16,600.92
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,794.2,578.1
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,751.78,550.95
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,708.53,523.04
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,658.99,491.04
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,612.23,460.0
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,558.14,422.96
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,505.35,385.71
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,445.52,342.28
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,388.68,299.4
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,324.79,250.05
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,265.92,202.67
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,199.03,148.0
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,139.67,97.41
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,64.7,17.69
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,15.44,4.76
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,34.43,23.49
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,52.61,39.91
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,70.12,55.62
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,90.43,69.28
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,111.79,85.02
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,135.54,102.48
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,162.46,122.26
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,196.84,148.09
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,214.21,162.59
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,232.61,177.17
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,248.36,188.53
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,262.91,198.51
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,217.19,163.42
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,169.4,126.71
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,211.13,158.17
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,253.39,189.04
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,316.28,234.36
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,384.55,282.38
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,345.45,253.22
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,306.37,224.48
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,452.4,329.67
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,608.98,435.88
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,726.27,519.39
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,855.95,606.15
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,879.95,618.1
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,902.18,630.16
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,732.7,517.06
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,541.6,382.28
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,656.76,463.27
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,774.82,540.7
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,724.72,506.59
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,667.36,468.98
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,810.16,571.61
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,938.41,657.35
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,764.81,542.14
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,582.99,415.67
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,736.71,529.85
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,866.69,620.36
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,754.49,544.36
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,644.05,467.47
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,672.45,491.56
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,685.14,503.98
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,444.47,333.48
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,206.23,153.72
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,113.38,83.73
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,25.11,14.42
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,22.2,12.24
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,19.3,9.98
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,16.4,7.7
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,13.5,5.37
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,10.6,3.01
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.71,0.62
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,5.3,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.89,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.44,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.85,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,17.38,5.85
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,34.42,23.14
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,51.01,38.02
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,68.25,53.33
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,83.0,62.63
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,103.78,78.63
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,125.68,95.39
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,132.1,100.87
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,139.72,107.21
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,197.4,141.2
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,309.02,221.11
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,352.9,259.28
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,392.22,292.09
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,441.36,330.52
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,507.27,381.12
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,554.21,416.53
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,601.09,450.96
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,645.85,483.12
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,689.99,514.06
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,731.28,541.3
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,771.3,567.32
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,808.16,590.03
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,843.32,611.36
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,874.55,630.84
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,903.61,648.81
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,929.0,663.34
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,951.96,676.28
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,970.07,687.11
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,985.5,696.3
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,996.69,703.33
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1005.02,708.68
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,1007.97,709.91
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,1007.95,709.39
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,1002.94,706.34
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,994.96,701.59
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,981.69,693.17
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,965.65,683.15
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,944.58,670.04
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,921.05,655.48
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,892.75,637.91
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,862.36,619.03
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,826.54,596.59
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,789.36,573.19
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,752.26,550.54
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,709.37,523.68
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,659.08,491.34
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,609.24,458.69
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,556.29,421.78
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,506.77,386.11
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,446.02,341.32
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,388.56,297.58
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,325.88,249.12
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,268.13,202.7
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,201.55,148.25
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,143.45,98.99
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,65.82,20.79
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,11.3,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,17.88,6.08
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,25.18,15.42
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,31.98,21.79
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,35.69,25.26
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,50.53,28.84
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,85.55,44.37
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,125.63,70.13
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,167.42,102.27
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,215.53,142.02
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,261.22,180.96
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,309.4,222.01
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,356.91,262.15
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,405.85,302.47
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,430.35,323.43
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,437.26,328.2
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,444.48,333.32
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,449.15,335.73
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,549.48,413.56
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,682.68,512.84
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,660.67,491.22
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,624.3,459.08
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,401.22,299.67
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,165.35,121.63
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,373.96,278.58
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,586.81,429.66
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,462.79,340.35
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,332.62,245.37
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,256.45,189.87
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,179.64,132.58
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,469.47,351.16
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,764.1,557.92
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,756.37,552.62
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,747.42,548.31
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,734.17,540.11
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,719.79,531.12
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,556.01,414.99
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,392.17,294.2
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,288.72,217.95
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,194.68,146.62
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,384.11,295.2
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,559.49,428.1
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,371.29,286.2
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,175.58,133.48
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,461.09,366.11
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,694.1,544.64
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,428.25,340.76
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,160.69,123.85
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,142.14,109.92
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,123.79,95.62
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,279.49,225.64
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,386.12,310.75
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,323.35,258.04
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,265.5,208.58
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,199.8,152.03
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,141.11,100.37
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,65.75,22.85
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,12.78,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,20.31,7.79
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.25,20.09
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,39.71,29.01
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,45.55,34.48
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,60.8,38.76
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,96.31,55.59
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,136.69,82.13
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,178.32,114.1
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,223.85,151.61
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,270.17,191.28
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,318.82,232.91
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,366.55,273.47
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,419.17,316.92
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,467.41,356.16
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,516.63,395.13
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,563.88,432.46
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,611.24,469.04
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,656.02,502.07
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,702.11,535.19
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,743.08,564.46
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,782.85,591.42
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,819.07,614.72
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,853.67,636.7
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,884.83,657.23
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,913.93,676.31
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,938.56,691.26
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,960.85,704.63
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,978.86,716.32
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,994.3,726.4
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,1007.05,734.8
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,1017.02,741.49
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,1020.24,743.87
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,1020.52,744.49
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,1016.79,742.62
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,1010.08,738.93
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,997.61,732.73
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,982.34,724.79
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,963.22,713.19
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,941.45,699.88
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,913.75,682.33
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,883.9,663.33
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,850.22,641.85
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,819.7,622.48
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,777.96,595.8
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,735.2,568.08
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,689.18,536.5
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,642.56,504.05
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,589.37,465.49
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,537.02,426.04
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,482.4,383.64
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,427.48,339.68
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,363.11,287.34
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,303.44,237.02
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,234.35,178.3
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,173.63,124.53
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,81.36,30.98
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,11.8,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,18.94,6.85
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,25.75,16.4
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,32.09,22.5
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,35.38,25.69
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,50.28,28.97
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,88.09,45.32
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,134.06,75.51
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,174.59,108.47
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,211.27,140.79
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,257.63,180.65
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,304.56,220.54
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,364.63,268.84
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,432.53,322.37
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,482.29,362.09
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,532.26,400.86
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,580.63,437.92
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,628.76,473.8
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,674.24,506.27
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,718.88,537.31
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,760.8,564.67
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,801.25,590.74
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,837.89,612.84
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,872.65,633.44
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,904.19,653.03
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,933.42,671.07
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,958.38,685.0
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,980.77,697.28
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,999.09,708.4
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1014.63,717.89
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1024.91,724.21
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1032.22,728.84
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,1035.48,730.42
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,1035.7,730.25
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,1030.49,726.17
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,1022.34,720.45
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,1009.16,713.89
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,993.12,705.69
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,971.32,693.25
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,947.13,679.37
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,918.32,661.91
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,887.36,643.08
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,851.21,620.81
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,818.7,600.86
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,655.08,490.65
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,492.06,372.37
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,541.87,414.04
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,573.26,440.06
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,518.88,400.4
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,463.71,359.99
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,409.44,319.69
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,357.21,279.51
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,299.5,234.09
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,245.85,190.26
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,185.37,139.82
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,132.04,93.86
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,62.69,23.71
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,11.8,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,18.97,6.65
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,26.73,17.14
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,33.95,24.01
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,38.0,27.87
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,52.41,31.5
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,88.48,47.11
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,129.8,73.56
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,173.45,106.86
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,223.81,147.91
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,270.82,187.54
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,320.48,229.25
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,369.53,270.2
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,420.0,311.13
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,473.43,352.82
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,523.62,390.75
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,571.27,426.34
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,618.7,460.56
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,664.38,491.52
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,709.52,520.92
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,750.63,544.14
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,790.3,565.58
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,827.17,585.22
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,862.16,603.15
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,893.38,619.5
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,922.34,634.21
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,947.13,645.99
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,969.35,656.19
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,987.51,665.32
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,1002.92,672.97
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,1013.58,678.97
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1021.29,683.45
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,1025.02,684.81
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,1025.71,684.72
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,1019.97,680.58
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1011.26,674.95
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,998.58,668.55
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,983.05,660.63
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,962.53,649.9
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,939.52,637.79
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,911.16,624.52
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,880.65,609.93
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,843.98,590.19
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,805.86,569.33
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,768.66,548.71
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,725.59,523.85
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,674.71,493.97
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,624.27,463.43
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,571.39,428.46
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,517.56,391.51
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,456.06,347.82
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,397.92,304.77
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,333.98,255.89
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,274.97,208.84
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,205.49,152.34
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,144.2,100.92
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,67.7,26.13
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,11.3,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,21.43,7.78
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,35.08,23.81
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,49.33,36.86
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,65.37,51.15
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,84.03,62.51
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,110.12,80.25
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,138.06,100.65
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,167.42,121.41
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,206.71,150.86
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,237.34,176.38
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,269.7,202.46
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,318.66,236.58
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,402.47,299.71
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,426.07,319.28
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,433.4,323.89
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,458.91,342.65
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,481.72,358.81
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,499.49,370.09
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,510.21,376.03
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,561.25,413.03
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,619.57,454.51
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,644.93,470.71
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,669.85,486.59
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,706.26,512.81
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,743.88,539.7
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,793.91,573.45
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,845.26,607.63
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,826.47,594.38
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,803.31,578.64
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,820.8,589.92
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,835.12,598.88
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,912.56,657.18
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,977.38,699.74
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,971.59,695.45
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,963.09,690.04
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,871.62,630.17
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,763.68,552.57
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,725.71,527.67
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,687.67,502.0
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,554.56,408.82
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,425.43,315.36
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,376.16,280.31
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,327.43,244.88
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,266.38,200.1
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,199.65,150.06
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,230.41,174.93
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,253.39,193.55
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,225.79,173.08
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,198.29,152.43
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,170.89,131.46
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,143.69,110.2
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,115.7,87.82
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,88.25,65.47
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,59.13,41.55
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,34.4,21.07
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,16.41,2.69
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
