Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.7,5.75
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.87,17.58
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,36.86,25.93
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,42.08,30.75
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,55.55,34.83
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,89.57,50.45
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,126.54,74.44
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,166.75,104.66
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,210.25,139.58
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,255.86,176.06
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,311.26,220.79
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,359.14,260.41
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,408.59,300.25
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,457.14,338.42
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,510.23,378.59
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,532.86,393.69
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,547.92,401.52
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,589.3,428.72
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,630.02,454.25
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,635.43,455.59
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,636.65,453.94
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,696.33,493.67
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,762.22,535.98
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,763.46,538.61
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,761.78,539.38
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,764.74,542.87
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,765.1,544.29
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,801.35,569.13
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,839.37,594.5
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,860.74,607.67
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,880.83,620.05
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,867.49,611.2
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,852.24,601.47
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,787.11,557.5
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,726.39,516.04
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,703.53,501.54
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,679.79,486.11
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,632.8,454.97
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,593.83,428.92
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,619.52,448.96
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,632.88,460.25
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,644.57,470.71
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,659.73,483.16
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,462.49,344.12
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,270.64,201.68
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,241.6,181.28
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,212.74,160.1
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,181.97,137.37
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,158.49,119.86
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,134.93,101.93
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,111.74,83.93
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,192.38,148.14
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,245.64,186.49
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,181.48,133.81
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,125.7,87.43
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,60.39,23.9
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,11.3,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,19.32,5.75
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,34.37,22.77
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,48.9,36.0
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,61.84,47.48
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,79.42,56.57
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,100.05,64.41
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,131.65,83.72
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,170.59,116.11
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,209.79,149.58
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,249.25,180.66
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,287.21,210.79
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,318.37,237.04
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,342.68,256.59
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,377.99,283.02
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,419.89,313.93
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,462.11,345.22
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,506.5,377.75
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,512.05,380.02
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,515.69,380.51
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,496.28,365.39
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,475.04,348.69
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,531.68,389.0
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,594.01,432.36
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,634.88,460.9
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,676.51,489.83
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,681.82,491.53
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,685.31,492.19
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,705.67,506.09
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,728.32,521.33
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,752.01,537.92
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,775.08,554.03
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,675.74,484.57
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,572.91,411.84
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,633.27,455.71
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,686.45,493.38
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,499.3,363.73
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,298.2,218.53
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,449.38,331.13
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,584.64,427.51
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,678.67,497.45
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,763.64,559.49
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,748.7,550.24
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,727.75,537.73
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,623.29,464.33
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,521.42,391.45
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,544.65,411.03
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,550.46,417.05
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,281.69,218.25
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,22.2,12.21
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,18.81,9.66
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,15.43,6.95
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,12.05,4.2
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,8.67,1.41
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,6.26,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.93,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.69
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,32.18,20.99
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,49.2,36.24
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,67.23,52.18
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,82.43,61.97
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,103.09,77.83
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,125.15,94.69
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,156.25,111.36
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,209.69,147.31
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,250.25,179.59
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,295.5,215.98
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,340.91,252.2
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,393.54,293.85
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,421.52,316.87
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,436.16,327.62
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,467.05,350.25
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,496.41,371.07
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,520.84,387.21
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,543.47,401.62
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,594.53,438.23
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,647.28,475.4
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,632.8,461.38
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,611.49,442.91
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,651.57,470.73
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,695.07,500.01
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,726.21,520.83
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,757.82,541.86
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,792.24,565.18
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,828.49,589.46
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,843.98,598.27
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,858.12,606.39
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,874.58,617.71
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,889.34,627.97
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,815.19,578.63
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,745.42,531.85
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,684.53,490.86
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,615.68,443.89
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,693.17,500.82
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,764.93,551.46
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,804.36,582.18
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,828.2,599.54
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,571.72,423.85
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,307.22,227.54
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,285.76,213.41
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,264.19,198.02
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,390.36,296.83
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,493.63,374.63
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,495.88,378.06
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,492.74,377.43
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,438.2,336.23
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,385.61,295.66
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,324.2,247.68
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,267.53,201.91
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,203.39,149.6
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,146.91,102.1
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,68.14,28.01
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,11.3,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.93,4.38
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.35,17.88
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,38.27,27.08
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,44.94,33.25
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,57.19,37.69
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,81.8,54.43
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,89.05,67.64
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,108.91,83.38
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,128.87,98.89
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,128.94,98.38
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,128.69,97.64
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,134.66,102.02
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,140.6,106.34
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,122.2,91.42
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,103.4,76.31
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,125.84,93.46
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,148.37,110.41
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,145.28,107.57
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,142.15,104.77
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,163.19,120.7
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,184.47,136.66
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,285.35,211.49
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,388.51,285.44
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,344.77,253.25
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,299.79,220.45
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,343.76,252.39
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,389.62,285.0
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,598.07,437.01
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,810.13,582.16
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,753.22,539.71
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,689.36,494.25
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,622.41,448.31
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,547.91,396.36
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,661.18,478.98
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,773.76,557.63
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,852.22,615.61
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,920.19,664.3
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,901.24,652.77
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,879.88,640.45
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,850.63,624.13
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,819.74,606.56
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,782.3,583.11
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,743.93,558.78
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,700.97,531.04
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,657.64,502.47
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,604.3,465.09
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,555.9,430.46
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,334.59,262.55
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,124.74,94.76
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,244.85,193.43
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,336.7,265.03
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,276.5,216.08
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,215.0,165.82
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,156.69,117.5
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,104.52,73.64
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,55.26,22.98
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,8.15,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,20.1,5.26
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.44,19.78
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,41.54,30.14
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,49.29,37.24
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,62.27,42.6
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,93.6,55.67
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,130.93,78.53
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,171.5,108.67
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,216.15,144.38
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,260.63,181.2
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,308.65,221.05
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,355.95,260.14
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,408.18,301.95
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,456.16,339.7
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,505.56,377.43
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,552.82,412.48
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,600.21,446.53
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,644.6,477.42
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,688.1,506.8
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,730.46,535.66
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,769.92,560.78
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,740.16,536.19
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,698.89,502.17
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,716.55,513.68
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,732.78,523.64
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,786.89,560.27
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,842.96,597.39
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,830.45,588.29
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,815.66,578.38
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,800.77,566.88
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,786.02,555.44
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,821.52,580.5
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,860.63,607.12
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,882.93,622.95
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,902.68,637.34
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,830.85,589.7
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,752.51,537.85
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,854.9,614.1
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,927.25,662.36
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,905.02,649.96
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,875.12,633.54
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,841.64,613.45
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,806.41,592.05
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,764.5,566.65
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,721.67,540.27
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,673.9,509.31
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,628.37,479.24
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,574.64,441.57
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,521.99,403.64
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,463.19,359.4
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,407.0,315.75
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,342.86,265.62
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,283.52,217.46
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,215.72,161.62
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,156.09,110.85
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,86.58,38.5
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,21.13,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,11.3,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.98,3.7
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.42,18.16
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,38.35,27.52
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,44.78,33.48
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,55.33,37.16
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,98.52,67.59
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,125.19,94.92
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,139.4,106.48
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,156.18,120.04
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,204.76,147.46
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,301.81,216.43
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,348.35,255.05
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,396.59,294.31
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,446.38,333.12
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,493.54,368.77
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,539.06,403.37
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,584.75,437.13
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,627.4,466.82
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,669.25,494.99
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,709.27,521.09
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,748.3,544.8
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,783.5,565.12
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,817.11,583.99
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,847.16,601.94
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,875.31,618.56
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,899.66,631.39
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,921.81,642.74
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,841.9,588.67
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,748.43,520.82
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,751.25,524.83
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,752.91,527.24
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,751.49,526.12
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,748.75,524.23
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,764.37,536.07
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,784.77,550.65
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,771.09,541.5
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,756.07,531.9
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,725.46,512.58
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,701.84,497.61
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,513.46,370.95
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,330.51,241.09
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,415.32,305.57
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,487.24,358.2
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,543.17,401.59
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,589.41,437.62
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,430.98,323.56
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,279.0,210.28
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,247.93,188.54
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,217.15,165.92
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,185.25,141.91
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,154.0,117.81
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,123.03,93.3
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,92.85,68.95
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,60.64,42.73
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,33.02,20.09
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,17.38,3.74
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.95,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.9,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,11.57,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,26.97,16.65
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,41.69,30.0
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,59.55,45.79
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,77.32,61.3
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,95.81,72.95
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,115.18,87.85
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,81.46,60.79
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,42.5,29.33
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,81.73,61.07
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,119.51,90.95
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,120.8,91.58
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,121.99,92.23
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,138.09,104.39
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,154.31,116.49
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,189.82,143.55
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,225.76,170.55
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,179.17,134.44
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,131.26,97.3
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,278.33,209.25
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,427.94,317.62
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,379.19,280.74
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,329.45,243.88
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,334.58,247.08
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,339.67,250.01
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,453.42,331.34
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,570.27,411.23
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,524.41,378.1
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,476.85,344.62
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,483.08,349.39
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,489.18,353.76
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,436.53,316.88
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,383.06,279.28
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,520.07,378.04
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,651.24,467.74
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,555.08,400.44
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,450.85,327.74
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,546.26,398.16
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,639.02,463.51
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,756.06,549.22
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,849.86,611.59
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,816.63,589.74
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,781.74,568.26
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,741.49,544.16
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,700.32,519.11
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,654.74,489.64
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,611.1,460.97
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,559.4,425.19
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,508.76,389.14
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,452.17,347.54
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,397.93,306.25
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,335.86,258.58
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,278.43,212.57
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,212.89,158.69
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,155.21,109.59
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,86.7,38.44
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,22.4,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.36,1.77
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.02,15.9
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,35.51,24.81
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,40.81,29.75
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,49.8,37.67
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,82.68,45.67
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,121.17,68.85
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,162.25,99.14
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,207.17,135.09
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,252.01,172.68
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,302.61,215.0
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,349.89,254.18
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,398.86,293.7
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,435.31,322.94
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,465.19,345.12
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,519.28,385.57
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,587.09,434.74
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,633.69,465.72
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,677.05,493.43
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,676.15,487.77
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,664.24,474.22
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,609.1,433.02
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,542.96,383.97
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,705.47,501.93
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,884.24,616.98
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,851.15,592.2
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,806.44,557.37
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,777.12,537.62
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,745.25,515.82
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,672.75,468.6
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,600.25,420.38
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,621.82,435.65
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,643.0,449.7
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,712.09,496.66
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,773.52,537.34
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,719.98,500.55
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,658.37,459.73
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,636.13,445.67
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,613.09,430.66
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,375.86,271.45
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,133.54,96.04
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,311.5,230.99
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,478.3,348.18
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,309.95,228.3
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,151.66,111.2
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,189.51,141.67
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,234.6,176.41
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,208.08,157.2
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,181.78,138.04
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,282.61,219.0
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,357.99,276.58
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,296.69,228.41
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,240.52,183.55
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,172.58,128.55
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,107.74,75.55
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,55.34,23.06
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.69,1.73
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,31.66,20.58
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.53,30.9
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,52.25,39.76
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,64.09,50.19
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,95.74,60.71
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,132.44,83.82
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,152.24,107.84
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,154.72,118.46
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,170.4,130.46
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,190.21,145.44
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,210.06,160.02
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,225.35,170.88
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,219.37,165.61
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,207.3,155.76
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,214.65,160.93
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,222.0,166.02
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,224.38,167.09
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,226.68,168.15
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,244.14,180.68
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,261.77,193.13
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,269.6,197.97
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,277.52,202.87
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,490.17,355.07
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,712.59,500.23
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,713.07,495.31
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,711.98,492.26
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,500.23,353.16
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,276.84,198.18
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,396.44,283.76
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,515.81,363.22
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,578.66,405.13
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,636.99,444.17
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,592.11,414.64
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,539.24,380.58
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,517.78,367.68
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,495.95,354.06
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,535.53,383.19
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,565.24,405.09
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,496.06,357.44
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,418.95,304.34
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,415.52,303.94
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,419.85,308.25
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,560.99,414.4
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,670.25,493.5
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,618.3,457.45
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,567.42,423.35
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,510.06,384.8
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,458.09,348.74
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,396.86,304.13
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,339.79,261.16
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,278.96,214.27
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,223.04,169.73
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,154.24,114.54
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,99.11,69.31
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,50.87,20.72
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,10.32,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.41,0.4
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,26.91,16.43
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,36.9,25.83
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,44.01,32.41
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,52.64,40.11
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,94.96,65.2
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,122.07,92.23
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,152.62,113.34
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,194.25,143.53
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,218.55,163.83
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,239.95,181.32
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,241.65,183.25
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,234.04,177.41
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,295.05,222.78
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,356.6,267.87
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,425.77,318.41
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,499.5,371.66
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,541.96,401.38
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,584.16,430.66
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,658.33,486.27
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,747.05,549.43
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,785.15,572.1
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,821.25,593.49
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,776.64,559.83
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,718.94,513.68
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,822.75,589.66
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,931.87,659.45
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,950.44,669.37
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,966.5,678.63
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,903.47,636.98
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,828.56,581.24
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,916.05,644.89
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,991.25,691.34
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,988.58,688.78
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,983.01,685.38
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,971.28,678.33
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,956.84,669.76
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,937.2,658.71
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,915.02,646.15
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,887.94,629.93
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,864.16,615.84
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,830.13,595.14
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,794.44,573.33
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,630.1,463.15
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,474.58,350.99
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,434.43,324.39
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,394.37,296.52
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,310.56,235.21
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,232.75,176.87
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,201.23,153.47
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,170.09,129.61
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,234.62,180.24
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,278.1,210.41
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,211.99,156.05
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,153.88,107.19
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,85.22,36.45
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,21.17,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
