Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.83,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.61,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.13,15.81
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.14,25.28
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,42.49,31.15
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,49.32,37.23
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,82.11,46.98
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,120.07,69.76
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,159.69,98.61
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,203.23,133.21
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,247.53,169.78
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,294.45,208.59
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,340.35,246.54
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,388.04,284.98
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,438.22,324.24
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,486.15,360.66
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,531.78,394.88
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,577.61,428.12
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,619.43,456.49
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,659.26,482.45
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,597.21,433.3
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,516.5,370.13
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,650.52,467.16
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,806.41,569.27
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,836.3,583.22
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,864.41,597.1
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,888.83,609.34
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,911.17,620.23
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,928.95,629.37
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,944.39,637.24
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,778.06,531.54
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,589.52,404.13
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,783.74,540.64
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,961.64,652.51
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,857.74,585.75
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,745.72,511.84
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,841.49,582.37
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,921.88,636.6
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,715.11,503.7
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,490.91,349.64
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,677.17,485.88
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,826.13,585.83
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,644.19,463.52
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,462.63,336.07
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,513.86,377.05
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,547.53,403.39
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,485.11,359.11
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,425.56,317.05
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,382.68,288.28
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,340.67,259.0
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,296.18,226.56
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,253.09,194.04
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,207.35,158.83
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,164.0,124.37
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,112.61,82.76
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,70.77,48.24
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,36.71,13.15
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.42,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,8.68,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,22.2,12.48
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,35.58,24.68
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,51.55,38.78
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,67.35,52.55
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,85.26,64.47
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,103.34,78.88
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,104.31,79.44
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,104.74,79.51
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,94.26,70.7
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,83.2,61.49
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,126.99,95.88
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,170.54,129.32
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,151.98,114.28
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,132.68,98.9
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,132.36,98.45
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,132.02,97.96
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,160.39,119.33
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,189.1,140.59
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,154.33,113.96
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,118.94,86.83
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,134.48,98.52
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,150.19,110.13
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,153.25,112.31
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,156.34,114.56
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,167.15,122.39
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,178.03,130.21
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,163.82,119.5
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,149.49,108.76
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,200.77,147.05
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,252.41,184.77
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,329.74,240.22
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,405.09,292.73
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,339.26,246.08
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,279.52,203.8
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,337.6,246.16
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,390.87,283.84
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,428.96,311.32
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,466.59,338.34
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,411.87,301.03
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,357.54,263.7
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,329.92,244.87
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,302.24,225.56
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,265.43,199.54
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,221.61,167.65
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,161.42,122.09
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,102.4,76.24
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,89.99,66.92
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,77.58,57.35
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,65.73,48.07
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,54.11,38.78
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,42.98,29.72
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,31.85,20.51
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,22.19,12.39
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,12.53,4.23
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.26,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.44,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.75,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,19.3,10.17
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,31.87,21.71
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,47.28,35.43
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,62.34,48.66
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,78.94,59.83
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,95.68,73.31
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,128.24,98.4
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,158.42,121.16
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,119.01,90.08
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,74.47,54.73
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,158.43,120.52
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,243.24,184.82
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,164.38,123.83
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,79.37,57.38
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,168.87,126.89
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,257.73,193.68
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,328.79,245.64
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,406.23,301.06
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,381.32,281.62
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,354.1,260.9
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,368.72,270.82
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,383.47,280.6
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,393.32,287.59
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,403.36,294.75
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,448.16,325.96
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,493.84,357.23
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,443.48,321.6
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,391.7,284.95
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,497.4,360.46
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,609.55,437.4
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,573.15,411.72
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,540.49,389.23
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,636.42,458.73
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,732.21,525.93
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,721.8,519.23
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,710.06,512.42
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,751.12,544.5
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,795.57,578.0
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,754.14,549.97
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,712.14,521.98
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,724.26,533.87
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,733.46,543.19
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,691.14,515.44
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,648.45,487.32
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,599.23,453.39
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,553.68,421.39
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,500.37,383.45
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,448.85,345.91
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,393.64,304.05
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,341.03,263.14
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,280.48,216.01
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,224.79,171.34
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,159.42,118.21
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,107.08,74.55
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,50.23,18.71
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,9.34,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.86,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.6,14.18
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,33.86,23.06
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,40.04,28.75
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,45.47,33.59
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,75.53,42.1
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,112.69,63.36
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,152.07,91.65
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,195.35,125.97
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,239.01,162.06
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,288.69,203.14
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,335.38,242.19
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,383.86,281.91
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,430.58,319.47
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,478.24,356.72
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,524.22,392.4
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,573.24,429.28
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,613.55,458.3
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,655.51,487.59
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,696.86,516.9
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,735.13,542.36
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,770.58,564.67
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,804.47,585.73
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,834.51,605.03
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,862.6,622.99
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,886.42,637.1
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,907.94,649.7
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,712.82,515.88
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,491.98,352.64
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,726.14,526.84
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,953.85,680.7
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,902.31,644.63
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,844.37,601.05
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,743.9,532.04
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,640.99,459.84
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,496.34,359.56
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,336.24,244.7
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,627.75,463.84
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,874.96,634.34
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,812.65,593.33
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,746.1,547.71
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,382.17,290.05
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,19.33,9.44
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,23.68,13.0
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,28.02,16.53
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,35.75,22.71
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,43.48,28.93
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,85.07,62.08
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,130.32,97.99
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,110.58,82.79
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,90.82,67.4
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,72.63,52.95
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,54.27,38.09
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,37.95,24.67
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,22.2,11.55
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,11.09,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.85,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.05,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.05,14.54
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,35.52,24.55
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,42.3,30.81
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,48.26,36.14
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,76.66,44.06
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,113.18,64.67
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,152.03,92.32
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,194.9,125.98
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,238.45,161.96
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,284.97,200.71
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,331.12,239.04
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,382.04,280.15
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,428.39,316.94
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,475.52,353.21
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,520.81,388.0
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,566.29,422.06
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,609.55,452.77
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,652.08,482.1
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,691.62,510.04
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,731.12,536.36
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,765.74,557.84
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,798.48,577.9
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,763.99,550.87
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,717.3,512.56
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,806.21,579.42
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,899.5,641.86
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,916.99,652.07
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,932.11,661.51
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,807.97,577.6
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,662.85,472.02
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,626.04,447.68
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,588.17,421.65
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,785.55,567.63
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,958.65,682.59
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,905.56,647.81
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,842.15,602.92
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,879.41,633.71
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,895.28,644.74
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,869.31,629.78
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,841.27,613.74
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,812.97,596.24
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,778.0,574.18
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,738.12,548.34
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,697.3,521.66
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,650.22,490.6
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,603.19,459.11
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,553.4,423.69
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,502.59,386.62
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,445.32,343.9
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,390.7,301.84
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,328.62,252.91
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,271.31,206.18
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,205.83,152.38
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,148.42,103.55
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,68.56,25.32
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.88,7.85
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,27.03,17.25
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,40.09,28.77
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,52.86,39.92
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,67.25,49.6
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,81.73,61.19
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,90.97,68.34
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,100.16,75.32
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,90.53,67.24
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,80.29,58.74
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,161.02,121.57
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,236.68,179.09
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,233.02,175.59
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,231.88,174.09
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,374.51,284.04
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,566.87,427.71
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,611.75,460.09
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,660.57,495.28
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,700.84,522.54
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,739.9,547.41
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,708.25,519.76
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,662.4,479.74
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,681.77,494.44
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,701.69,509.15
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,629.28,455.54
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,549.89,396.52
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,554.73,399.95
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,560.35,403.53
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,511.84,369.57
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,462.02,334.46
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,508.94,368.66
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,556.26,402.54
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,499.65,362.73
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,442.43,322.3
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,393.81,288.52
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,337.24,248.4
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,494.97,367.46
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,642.98,475.72
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,424.63,318.39
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,205.92,153.52
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,224.9,169.12
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,244.09,184.52
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,206.61,156.46
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,169.48,128.34
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,111.35,83.25
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,55.09,38.76
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,30.42,19.08
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.79,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.82,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.86,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.89,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.93,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.44,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.96,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.48,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,8.36,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.28,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.49,13.15
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.21,22.65
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,39.48,28.49
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,44.94,33.42
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,72.66,41.54
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,109.6,62.56
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,148.56,90.26
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,191.65,124.3
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,228.39,163.27
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,249.96,187.2
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,297.26,219.23
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,379.75,280.8
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,426.37,317.78
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,473.6,354.18
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,519.26,389.67
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,565.17,424.47
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,608.84,456.12
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,652.21,486.74
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,692.41,515.4
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,732.57,542.46
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,766.72,563.73
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,799.08,583.6
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,713.02,519.69
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,608.0,438.29
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,666.48,480.6
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,727.94,523.57
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,832.6,602.08
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,933.94,671.04
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,836.45,602.86
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,718.54,515.1
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,840.72,606.64
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,950.51,682.0
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,846.44,609.93
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,734.52,528.11
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,511.8,374.15
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,283.11,207.48
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,598.82,446.72
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,873.05,635.55
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,848.65,617.4
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,819.11,598.28
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,709.04,523.02
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,602.13,446.01
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,645.18,481.97
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,671.56,504.61
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,625.36,472.79
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,579.15,440.59
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,525.79,402.75
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,473.86,365.0
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,415.03,321.18
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,356.52,276.32
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,295.04,227.93
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,238.8,182.21
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,177.02,131.45
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,123.04,85.8
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,58.78,19.24
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,8.36,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,14.42,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.36,13.71
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,34.88,24.04
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,42.09,30.72
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,48.67,36.63
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,91.27,62.58
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,123.24,90.26
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,151.58,108.76
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,192.28,137.92
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,219.8,162.67
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,234.89,176.58
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,285.76,213.8
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,340.62,254.4
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,388.66,290.34
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,450.4,336.62
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,482.2,360.56
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,508.96,380.03
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,552.49,411.17
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,597.72,442.88
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,626.59,462.8
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,653.64,481.21
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,670.21,490.83
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,685.72,499.51
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,713.95,518.77
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,741.33,537.25
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,751.62,543.55
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,759.59,548.4
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,766.29,552.39
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,771.62,555.49
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,794.96,572.26
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,820.77,590.45
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,827.03,595.04
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,831.67,598.78
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,838.39,603.05
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,843.2,606.1
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,822.62,593.02
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,800.3,578.96
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,805.75,584.98
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,807.9,588.66
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,792.59,580.12
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,774.16,569.6
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,733.69,543.07
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,692.19,515.67
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,623.18,467.83
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,557.57,421.55
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,590.04,449.6
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,612.65,469.21
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,559.71,430.79
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,507.89,392.69
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,449.93,348.91
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,394.6,305.82
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,331.37,256.26
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,272.96,208.74
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,206.77,154.17
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,148.66,104.3
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,68.71,21.76
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.75,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,27.7,16.19
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.56,25.43
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,45.7,33.81
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,54.37,41.54
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,75.13,45.53
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,107.71,62.4
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,149.29,91.6
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,195.81,127.63
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,240.12,163.84
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,287.43,202.8
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,324.61,237.84
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,348.52,259.9
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,389.73,291.12
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,432.37,322.67
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,470.63,350.55
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,515.38,382.53
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,565.81,417.95
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,618.67,454.26
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,674.85,495.76
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,741.84,543.24
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,754.84,547.62
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,758.82,545.18
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,812.5,585.27
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,870.61,623.31
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,852.46,607.78
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,823.57,581.76
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,811.34,573.12
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,795.01,561.72
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,799.15,563.49
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,801.87,564.17
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,899.51,633.9
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,981.93,684.76
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,921.76,647.15
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,850.64,597.21
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,832.35,586.7
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,812.19,574.46
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,820.27,581.7
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,824.62,586.32
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,843.77,603.0
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,847.54,607.04
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,811.67,584.68
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,774.48,561.76
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,733.19,535.34
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,693.61,509.88
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,644.46,478.15
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,595.69,445.45
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,542.32,408.65
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,490.26,371.77
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,431.14,328.26
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,375.02,285.66
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,311.87,236.76
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,251.76,188.82
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,186.77,136.47
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,130.31,89.36
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,61.15,16.93
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,8.36,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.07,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,26.52,15.09
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,35.8,24.76
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,44.57,32.9
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,52.88,40.43
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,76.68,47.67
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,111.73,67.01
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,149.38,93.07
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,191.35,125.32
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,233.81,159.73
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,279.49,197.08
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,324.96,234.53
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,372.48,272.82
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,418.39,309.16
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,465.38,345.28
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,513.92,381.18
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,559.88,414.15
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,603.13,444.22
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,646.03,473.1
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,685.72,499.55
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,724.48,524.34
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,760.29,546.77
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,794.63,568.07
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,772.05,549.29
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,738.74,521.37
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,756.34,533.64
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,773.96,545.36
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,654.24,461.88
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,523.42,369.23
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,592.29,417.64
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,659.22,462.28
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,600.84,422.17
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,535.09,377.8
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,618.72,436.58
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,702.45,492.7
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,660.03,464.92
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,624.21,442.29
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,673.37,478.06
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,710.72,505.08
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,665.57,475.6
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,620.47,446.63
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,688.61,498.57
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,740.16,536.96
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,691.31,506.33
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,642.75,475.67
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,474.1,355.85
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,310.01,234.02
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,301.21,230.32
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,289.26,222.88
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,248.84,192.05
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,209.88,161.77
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,169.98,130.25
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,131.83,99.39
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,93.46,67.93
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,57.05,37.61
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,23.86,2.77
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
