Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.66,12.56
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,35.86,24.58
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,42.09,30.43
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,54.43,41.24
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,70.08,51.87
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,85.9,64.51
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,128.05,93.14
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,183.19,131.62
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,218.59,152.45
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,276.93,193.72
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,321.86,230.88
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,368.85,269.11
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,414.85,305.64
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,465.17,344.37
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,484.26,357.71
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,489.63,359.24
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,534.83,391.24
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,580.57,423.0
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,646.53,472.16
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,727.6,529.54
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,763.73,551.99
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,798.36,573.68
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,829.24,593.32
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,858.17,611.7
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,754.05,538.83
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,630.0,446.35
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,637.9,452.51
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,645.29,457.35
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,517.95,370.74
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,390.4,281.41
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,476.06,342.97
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,562.84,402.81
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,541.02,387.78
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,518.71,373.05
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,744.34,538.74
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,932.15,663.05
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,609.14,447.89
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,253.55,185.41
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,280.07,206.58
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,315.32,232.82
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,565.45,423.78
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,768.23,566.85
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,540.85,406.48
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,309.97,232.73
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,350.04,266.12
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,375.65,287.35
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,339.04,260.78
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,309.99,239.53
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,262.44,203.62
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,230.23,178.57
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,182.87,140.86
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,144.13,109.14
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,103.45,75.51
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,65.25,43.33
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,30.06,3.72
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,26.87,14.84
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,40.56,28.59
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,48.32,35.85
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,57.72,44.22
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,78.83,50.81
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,113.31,69.66
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,150.53,94.93
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,191.52,125.85
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,232.76,158.79
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,277.79,195.33
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,322.46,232.11
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,369.37,270.08
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,401.69,297.08
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,421.35,312.22
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,463.83,343.13
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,505.49,372.91
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,536.52,393.76
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,568.07,414.29
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,638.18,467.1
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,726.18,531.0
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,762.48,552.92
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,797.51,574.09
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,828.78,593.45
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,858.21,611.49
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,883.76,627.33
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,907.21,641.84
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,925.67,652.78
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,941.7,662.23
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,951.19,666.75
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,962.09,672.27
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,965.49,674.09
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,966.12,674.35
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,870.37,612.7
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,759.15,534.17
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,856.23,605.99
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,934.25,657.24
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,914.24,644.87
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,891.84,631.95
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,864.47,616.68
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,835.14,600.09
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,696.69,507.81
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,561.77,411.28
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,632.4,466.95
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,682.79,505.22
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,634.05,472.61
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,585.65,439.33
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,532.11,401.91
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,480.03,364.55
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,420.5,320.61
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,364.1,277.71
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,298.07,226.92
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,240.79,181.19
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,175.24,128.12
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,118.57,80.67
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,55.69,8.77
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,13.76,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,22.1,10.91
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.72,21.85
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.01,28.61
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,46.64,34.55
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,66.62,39.23
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,102.46,57.41
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,141.32,83.6
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,184.5,116.53
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,227.97,151.61
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,274.55,189.67
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,321.0,228.0
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,372.4,269.33
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,419.54,306.1
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,467.81,342.55
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,514.38,377.83
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,561.2,412.31
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,605.3,443.34
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,651.09,474.57
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,691.6,502.48
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,730.99,528.07
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,767.36,550.29
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,802.22,571.32
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,833.4,591.0
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,862.61,609.41
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,887.49,625.06
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,910.09,639.31
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,928.44,650.96
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,944.27,661.13
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,955.17,666.96
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,963.34,671.21
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,967.25,674.31
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,968.37,675.81
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,963.75,673.88
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,956.37,670.35
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,944.76,663.87
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,930.52,655.84
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,916.09,648.17
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,893.72,635.45
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,866.68,620.33
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,837.64,603.85
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,754.91,550.62
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,670.32,492.03
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,639.32,473.54
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,606.33,452.94
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,477.99,360.13
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,362.42,273.98
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,325.98,248.63
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,289.66,222.39
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,250.65,192.89
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,212.31,163.19
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,173.07,132.34
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,135.43,101.94
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,96.8,70.1
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,60.42,39.47
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,27.88,0.32
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,12.78,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,22.15,10.74
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.59,22.65
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.05,30.46
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,50.08,37.64
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,69.96,43.37
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,104.92,61.34
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,142.52,86.43
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,184.51,118.05
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,227.11,152.18
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,273.0,189.42
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,310.68,224.34
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,333.79,245.21
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,383.68,281.12
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,448.99,328.08
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,496.57,364.07
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,555.71,408.07
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,601.62,441.1
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,651.59,476.24
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,692.29,504.42
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,731.78,530.05
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,692.27,498.16
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,637.1,453.2
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,742.54,532.06
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,861.62,611.26
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,885.26,624.88
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,906.37,637.76
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,924.76,648.98
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,940.63,658.68
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,948.81,663.7
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,954.15,667.11
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,957.55,668.92
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,958.19,669.12
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,956.87,668.23
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,947.85,662.7
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,935.73,656.75
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,921.04,649.28
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,852.85,607.18
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,780.52,557.58
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,754.14,542.55
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,725.94,525.76
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,414.39,309.38
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,108.83,78.47
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,172.34,128.39
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,245.2,184.04
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,181.76,136.45
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,127.16,94.87
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,111.73,83.43
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,96.27,71.68
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,81.3,60.1
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,66.28,48.24
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,52.27,36.95
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,38.63,25.76
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,27.03,16.07
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,15.43,6.2
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.71,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,20.95,9.63
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,32.02,21.41
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,39.34,28.27
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,46.02,34.31
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,37.46,21.72
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,25.09,15.2
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,69.12,51.26
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,110.61,84.35
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,79.31,58.77
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,45.42,31.25
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,81.75,60.14
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,117.21,87.65
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,174.32,131.22
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,231.88,174.06
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,182.13,135.71
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,130.08,95.65
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,276.92,206.21
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,428.05,314.09
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,490.02,357.3
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,560.23,405.87
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,591.96,426.27
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,627.56,449.21
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,575.23,411.63
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,515.86,369.19
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,478.83,343.66
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,440.06,316.47
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,480.16,344.52
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,521.06,372.25
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,666.61,474.67
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,812.76,572.36
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,815.67,574.29
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,816.96,576.78
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,764.8,541.73
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,716.78,509.28
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,742.23,529.96
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,771.79,552.38
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,684.05,492.74
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,596.79,432.99
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,611.82,445.72
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,615.32,449.87
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,480.77,355.46
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,351.59,261.89
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,190.65,143.7
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,36.72,23.76
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,57.52,40.62
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,78.34,57.35
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,69.13,50.28
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,59.92,43.16
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,50.72,35.91
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,41.52,28.52
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,32.82,21.4
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,24.12,14.16
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.88,8.0
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,1.75
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,11.8,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,20.17,8.68
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.46,19.97
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,37.91,26.92
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,44.36,32.74
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,60.79,36.12
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,96.91,53.44
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,136.54,79.64
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,180.5,112.85
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,224.54,148.35
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,271.93,187.14
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,322.37,228.25
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,371.5,267.58
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,419.44,305.07
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,468.82,342.45
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,516.09,376.33
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,566.56,410.83
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,612.4,441.54
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,658.31,471.26
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,700.14,497.6
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,740.77,521.22
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,778.03,543.14
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,813.58,563.82
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,845.63,583.36
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,875.55,601.62
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,901.44,617.46
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,924.9,631.91
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,943.97,642.83
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,960.38,652.26
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,970.82,657.97
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,978.36,662.13
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,983.38,666.27
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,985.48,668.82
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,981.72,668.05
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,975.06,665.71
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,963.54,659.66
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,949.25,652.09
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,929.97,642.46
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,908.22,631.33
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,881.25,617.41
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,852.16,602.1
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,821.92,584.73
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,784.91,562.87
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,744.01,538.27
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,702.17,512.71
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,654.11,482.98
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,608.34,453.84
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,554.6,417.24
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,502.06,380.35
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,443.25,337.82
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,387.22,295.69
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,323.08,246.01
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,264.05,198.52
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,196.57,143.64
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,137.88,92.82
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,62.07,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.22,8.31
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.33,20.63
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,39.08,27.87
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,46.34,34.41
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,62.22,38.2
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,98.08,55.44
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,136.72,80.75
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,179.69,113.05
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,223.29,147.86
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,270.11,185.81
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,316.67,223.72
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,365.21,262.27
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,415.19,300.66
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,463.33,336.41
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,509.89,370.03
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,556.69,402.58
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,601.57,432.67
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,646.18,461.51
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,688.58,489.49
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,727.72,513.98
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,764.05,534.77
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,798.79,554.3
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,830.08,574.31
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,859.4,593.15
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,884.38,608.96
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,907.07,623.35
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,876.75,605.69
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,835.19,575.35
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,844.11,583.81
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,851.47,590.66
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,911.97,635.36
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,960.34,665.93
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,914.05,637.86
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,856.53,597.5
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,895.53,630.35
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,922.46,650.24
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,860.03,611.83
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,793.03,566.65
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,812.8,584.6
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,821.8,592.04
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,694.81,506.81
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,572.59,420.05
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,612.64,453.78
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,637.3,475.53
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,544.28,408.96
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,453.82,343.41
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,409.04,311.78
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,365.25,279.84
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,319.63,245.83
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,275.17,211.67
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,258.17,197.86
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,230.66,174.34
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,168.75,123.41
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,114.69,76.48
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,52.44,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,20.27,7.83
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.4,20.53
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.15,27.77
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,46.51,34.38
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,61.35,37.89
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,97.74,55.09
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,136.98,80.68
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,180.62,113.59
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,224.31,148.76
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,271.19,187.18
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,318.19,226.08
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,370.28,268.03
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,417.55,305.57
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,465.72,342.65
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,512.15,377.69
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,558.79,411.67
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,543.71,397.24
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,511.46,369.24
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,586.51,422.46
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,671.89,480.48
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,729.35,519.7
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,796.32,561.44
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,826.98,577.96
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,855.65,593.33
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,749.0,520.08
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,622.23,428.83
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,500.37,348.83
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,375.53,263.77
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,502.67,350.75
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,636.7,435.66
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,684.65,465.58
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,737.88,499.12
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,692.32,469.26
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,651.74,443.41
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,802.31,548.74
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,929.04,628.83
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,908.42,616.57
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,885.52,605.18
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,858.8,590.55
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,830.09,574.67
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,793.35,554.56
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,758.44,535.38
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,716.03,511.3
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,673.01,486.37
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,538.87,395.18
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,414.5,307.1
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,372.45,279.19
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,330.95,250.07
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,285.05,216.34
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,240.89,182.88
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,195.11,147.68
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,151.85,113.32
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,100.86,72.23
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,59.35,37.37
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,26.95,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.49,6.83
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.64,19.93
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,38.42,27.25
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,45.74,33.86
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,58.83,36.74
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,94.85,53.25
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,133.85,78.29
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,177.4,110.8
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,221.51,146.2
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,269.1,185.16
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,316.91,224.82
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,369.78,267.55
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,417.98,305.91
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,467.45,344.09
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,515.34,380.71
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,563.49,416.48
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,609.74,449.28
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,657.79,482.28
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,699.31,511.07
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,739.71,537.56
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,776.98,560.04
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,812.58,581.14
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,844.6,600.44
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,874.59,618.3
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,900.22,632.55
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,923.48,645.27
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,942.4,656.62
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,958.72,666.45
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,972.27,674.66
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,983.05,681.3
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,987.23,684.02
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,988.46,685.13
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,984.34,683.12
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,977.33,679.51
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,965.45,673.04
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,950.79,664.99
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,931.11,654.49
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,908.95,642.45
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,887.49,631.6
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,858.51,615.86
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,721.41,526.65
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,580.13,426.77
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,652.66,484.79
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,701.5,522.28
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,653.56,490.16
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,608.18,459.52
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,553.38,421.24
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,499.86,382.78
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,440.2,338.49
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,383.41,294.83
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,318.46,244.1
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,258.76,195.64
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,190.61,139.65
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,131.0,86.71
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,58.52,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.29,5.52
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.06,18.58
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.29,26.29
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,44.99,33.22
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,57.32,36.25
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,93.61,52.48
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,132.44,76.94
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,175.73,108.69
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,220.24,143.87
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,267.89,182.16
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,315.27,220.53
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,367.83,261.92
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,415.74,299.27
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,464.56,336.22
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,462.22,335.34
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,442.94,320.12
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,487.55,351.26
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,539.88,386.63
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,624.45,447.63
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,727.31,519.07
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,666.01,471.57
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,586.88,412.14
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,522.05,368.31
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,452.31,319.89
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,386.9,275.13
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,318.43,227.27
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,451.85,320.92
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,590.0,412.5
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,781.55,546.4
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,964.61,662.17
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,775.43,539.62
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,559.05,390.51
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,551.86,387.79
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,551.31,387.68
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,499.67,353.1
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,455.16,323.11
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,582.83,414.86
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,705.91,499.27
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,781.12,554.75
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,836.38,593.74
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,798.13,570.67
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,762.18,549.77
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,719.45,525.07
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,676.12,499.39
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,626.41,466.93
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,577.14,433.61
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,522.14,395.53
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,468.68,357.4
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,408.62,313.1
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,349.34,267.95
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,286.19,218.81
