Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,228.72,172.44
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,163.46,119.0
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,106.96,69.42
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,48.13,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.33,4.78
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,30.76,19.81
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,40.55,28.88
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,49.84,37.18
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,61.7,40.97
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,96.05,56.47
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,133.44,80.23
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,175.42,111.35
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,218.19,147.16
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,259.9,182.29
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,304.7,217.51
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,357.91,259.31
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,396.18,291.02
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,422.6,311.76
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,460.85,339.51
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,498.11,365.54
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,550.99,402.48
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,607.32,440.86
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,659.71,479.06
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,724.19,524.02
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,717.61,513.47
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,699.89,494.82
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,775.2,548.66
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,858.15,600.51
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,883.48,613.05
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,906.44,624.62
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,925.08,634.77
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,941.17,643.39
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,952.3,647.75
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,960.67,650.55
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,964.76,652.22
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,966.01,652.36
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,961.95,650.45
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,955.07,647.04
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,943.0,639.77
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,928.26,631.06
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,913.69,623.49
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,891.24,611.25
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,751.6,525.81
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,613.24,433.14
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,697.47,496.64
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,758.96,539.39
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,719.7,515.98
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,677.06,491.08
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,624.6,458.29
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,573.13,424.33
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,518.53,387.25
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,465.49,350.11
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,404.69,306.27
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,344.8,261.54
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,281.47,213.0
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,223.76,167.05
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,158.87,114.49
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,102.86,65.39
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,36.89,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.65,2.03
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.17,18.45
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,38.21,26.89
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,46.79,34.57
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,56.77,37.47
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,91.25,52.22
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,128.85,75.48
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,171.03,106.06
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,213.93,139.61
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,260.4,176.75
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,306.4,214.14
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,354.5,252.52
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,405.05,291.93
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,453.61,328.93
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,500.03,363.93
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,546.83,398.25
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,591.9,429.78
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,639.61,462.13
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,680.54,488.51
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,720.36,512.66
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,757.28,533.72
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,792.64,553.4
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,824.17,571.52
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,853.71,588.23
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,878.92,602.93
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,901.81,616.25
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,856.48,586.44
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,799.3,544.18
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,803.56,546.42
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,806.27,547.03
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,758.27,515.02
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,712.04,484.22
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,676.19,462.16
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,645.24,442.75
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,694.73,478.04
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,734.59,506.36
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,819.38,567.3
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,885.73,610.88
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,716.74,503.06
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,542.04,383.6
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,666.69,476.27
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,757.36,539.18
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,718.26,516.09
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,675.87,491.7
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,628.89,462.58
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,581.86,431.6
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,527.9,394.84
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,475.32,357.9
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,417.32,315.95
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,362.04,274.38
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,298.74,225.5
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,240.68,178.96
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,173.19,124.36
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,116.52,73.16
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,42.91,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.47,0.67
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,27.18,16.66
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,34.27,23.48
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,40.89,29.54
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,49.57,37.09
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,86.25,47.06
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,125.62,71.12
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,169.44,102.92
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,214.13,137.74
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,261.96,175.45
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,312.56,215.69
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,361.77,253.95
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,410.01,290.06
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,459.38,325.53
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,507.13,360.74
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,555.11,395.18
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,603.5,428.13
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,648.48,458.0
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,690.14,485.99
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,730.66,511.85
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,768.28,533.97
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,804.31,554.9
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,836.07,573.4
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,865.77,590.57
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,891.97,605.24
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,915.8,618.5
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,827.56,562.53
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,724.0,490.62
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,759.24,515.06
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,794.11,537.58
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,837.58,565.08
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,876.41,589.51
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,877.0,591.28
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,875.37,592.25
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,864.13,586.69
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,850.55,579.86
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,795.1,545.79
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,739.53,511.5
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,704.52,491.4
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,661.04,465.46
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,620.34,440.17
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,579.42,414.29
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,553.54,399.78
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,525.49,383.31
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,487.41,358.36
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,448.42,332.28
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,475.06,353.75
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,484.9,361.91
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,424.37,317.86
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,367.03,275.11
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,301.86,225.67
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,242.13,178.48
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,172.76,122.72
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,114.53,70.03
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,41.97,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.55,0.62
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,30.97,19.58
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,42.01,29.77
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,52.47,39.05
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,61.27,46.66
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,95.34,57.28
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,132.69,80.05
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,173.9,109.4
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,215.43,141.38
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,260.97,177.43
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,306.75,214.48
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,354.83,252.82
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,401.61,289.54
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,450.0,326.51
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,499.31,363.85
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,545.89,398.45
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,590.01,429.99
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,634.03,460.7
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,675.61,489.47
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,716.32,517.07
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,753.07,539.86
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,788.43,561.27
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,735.16,521.3
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,665.03,467.66
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,698.57,489.99
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,732.62,511.71
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,832.62,583.88
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,931.62,648.14
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,944.64,654.48
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,951.17,657.67
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,955.14,660.34
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,956.33,661.43
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,952.61,659.64
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,946.08,656.26
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,933.56,650.65
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,918.42,643.49
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,809.06,573.03
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,691.59,491.39
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,633.89,453.58
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,577.27,415.43
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,671.81,487.4
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,746.61,542.01
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,549.48,404.99
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,357.78,264.29
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,462.59,347.01
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,553.17,415.37
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,496.72,375.14
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,439.44,334.14
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,380.0,289.68
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,324.26,246.72
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,261.94,198.31
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,205.14,152.73
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,143.71,102.68
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,83.16,49.28
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,31.32,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.76,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.37,18.16
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,40.04,28.08
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,50.17,37.08
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,59.01,44.74
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,93.47,56.56
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,130.12,78.86
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,170.65,107.86
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,208.44,143.92
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,234.22,169.23
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,278.01,199.2
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,340.33,243.91
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,383.68,276.02
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,426.61,306.54
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,475.68,341.31
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,533.45,381.27
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,580.53,412.26
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,626.15,441.27
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,666.96,467.4
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,706.86,492.26
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,743.31,512.9
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,778.3,532.33
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,808.93,551.65
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,837.72,569.97
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,862.75,584.86
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,885.56,598.45
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,821.51,557.39
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,743.36,502.84
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,842.17,573.56
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,937.18,634.51
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,713.74,492.87
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,467.48,324.07
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,635.36,442.21
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,795.84,547.56
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,656.59,454.86
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,509.2,355.71
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,566.55,397.78
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,613.02,430.94
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,722.8,510.81
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,806.4,569.58
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,751.44,535.37
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,697.5,501.06
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,598.08,434.71
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,500.62,367.76
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,470.73,348.84
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,438.86,327.57
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,391.93,294.5
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,346.32,261.62
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,295.74,224.06
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,247.75,187.42
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,197.65,148.19
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,151.06,110.86
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,100.93,70.52
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,48.77,26.15
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,19.39,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,16.58,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,31.97,20.15
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,47.17,34.02
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,63.3,48.14
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,79.14,61.72
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,104.29,75.02
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,132.69,95.35
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,162.55,117.58
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,178.47,131.59
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,184.33,137.32
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,202.96,150.97
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,221.36,164.16
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,216.38,159.49
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,204.45,149.66
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,325.62,238.1
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,463.97,335.17
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,531.63,382.46
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,619.51,442.74
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,659.65,468.66
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,699.01,493.83
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,735.43,515.26
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,770.41,534.44
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,801.01,553.25
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,829.88,570.99
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,781.96,538.3
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,720.38,494.31
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,760.43,522.29
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,802.93,550.53
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,867.48,597.01
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,929.53,637.98
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,933.38,639.86
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,934.58,640.93
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,896.71,618.39
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,853.24,590.47
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,836.35,579.78
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,819.76,568.93
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,508.94,364.6
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,192.61,137.86
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,195.27,141.3
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,198.0,143.86
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,471.88,349.27
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,702.71,509.09
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,521.62,382.13
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,360.7,266.01
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,280.39,208.53
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,211.36,157.31
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,185.27,138.59
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,153.47,114.93
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,127.97,95.4
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,102.95,75.88
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,79.31,57.25
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,55.81,38.43
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,36.57,22.7
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,17.37,5.72
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.78,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.38,14.86
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,33.48,22.67
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,40.6,29.1
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,44.15,32.21
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,78.46,42.58
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,116.6,64.62
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,159.32,95.06
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,203.1,129.21
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,250.32,167.16
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,300.63,208.19
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,349.77,247.83
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,398.25,286.22
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,447.95,324.46
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,495.22,360.58
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,542.7,395.94
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,591.16,431.06
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,636.21,463.14
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,677.63,492.8
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,717.88,520.26
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,694.7,499.49
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,657.69,467.71
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,665.49,472.66
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,671.11,475.78
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,709.83,502.34
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,749.69,529.25
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,845.48,600.05
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,939.67,661.53
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,829.48,588.18
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,699.5,493.54
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,636.53,451.08
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,566.14,402.46
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,469.99,336.33
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,373.05,268.0
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,670.36,489.64
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,931.11,665.47
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,595.04,437.91
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,228.54,165.11
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,387.04,284.72
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,530.01,389.12
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,518.78,382.44
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,505.48,374.84
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,611.22,458.25
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,681.16,512.66
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,632.39,479.21
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,585.97,446.84
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,532.03,408.0
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,479.49,369.11
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,420.16,323.99
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,363.74,279.6
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,298.05,226.7
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,238.23,177.06
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,166.92,118.24
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,102.46,55.52
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,37.88,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.41,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.61,14.09
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.02,22.28
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,40.76,29.33
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,44.28,32.53
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,76.09,42.16
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,113.53,63.83
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,155.6,94.02
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,198.48,128.09
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,244.91,166.41
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,294.33,208.04
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,342.52,248.49
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,378.61,280.18
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,401.83,299.13
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,441.83,328.41
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,482.38,357.29
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,542.17,402.9
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,626.95,465.73
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,669.33,495.09
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,710.64,522.15
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,748.07,544.87
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,783.96,566.21
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,817.04,584.96
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,848.1,602.05
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,709.99,506.32
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,548.58,387.09
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,643.2,453.79
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,742.2,519.61
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,655.76,459.02
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,564.25,395.54
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,630.49,441.72
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,692.25,482.98
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,836.91,585.27
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,957.82,661.5
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,946.76,654.11
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,932.89,646.64
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,755.64,534.2
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,565.58,401.7
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,718.68,514.97
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,832.85,591.41
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,801.14,571.36
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,763.12,548.61
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,720.43,522.64
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,676.96,495.8
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,627.59,463.97
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,576.84,429.36
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,521.36,390.96
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,467.44,352.5
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,404.3,305.96
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,345.06,260.8
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,279.63,209.6
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,218.61,160.46
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,151.24,105.93
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,90.03,45.88
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,32.76,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.85,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.49,14.67
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.09,23.94
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,44.2,32.12
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,49.31,36.67
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,79.54,46.04
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,116.28,66.98
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,157.79,96.22
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,200.17,129.05
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,245.99,165.73
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,291.69,203.03
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,339.63,241.56
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,361.92,262.6
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,366.99,267.61
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,370.52,269.92
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,372.83,270.63
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,436.73,315.66
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,507.82,364.59
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,534.33,382.56
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,561.88,401.41
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,659.18,472.01
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,774.53,549.82
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,805.59,568.55
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,834.7,586.81
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,860.05,602.7
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,883.13,617.21
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,901.49,628.85
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,917.35,639.04
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,928.75,645.25
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,937.45,649.92
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,941.96,652.89
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,943.69,654.31
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,939.71,652.91
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,938.27,653.23
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,925.99,647.71
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,911.05,640.67
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,891.67,630.09
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,869.89,618.0
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,842.18,601.63
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,812.51,583.97
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,776.71,562.17
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,742.29,541.14
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,646.75,477.7
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,555.15,413.28
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,538.71,404.38
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,516.9,390.68
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,465.46,353.81
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,415.14,316.94
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,372.34,284.79
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,332.26,253.26
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,265.6,200.91
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,207.84,154.0
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,142.69,100.44
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,82.41,39.23
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,29.69,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.31,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.38,15.28
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.59,26.12
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.23,35.67
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,69.31,53.75
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,99.64,71.95
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,116.0,75.16
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,160.55,100.8
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,201.82,132.69
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,246.72,168.66
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,270.38,194.84
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,279.02,206.16
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,339.69,248.73
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,432.2,315.94
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,478.4,349.72
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,525.19,382.94
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,572.99,416.34
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,620.15,448.39
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,663.95,477.61
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,704.39,503.62
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,741.02,524.47
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,776.01,543.88
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,689.49,483.82
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,583.19,406.65
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,631.97,440.45
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,683.27,474.02
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,674.15,467.96
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,664.31,461.89
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,805.71,563.3
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,942.13,651.94
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,946.04,653.76
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,947.13,655.45
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,942.7,654.52
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,935.53,651.99
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,922.98,645.03
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,907.8,636.57
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,694.5,496.9
