Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,465.25,334.11
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,654.54,476.03
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,805.5,581.89
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,652.37,477.04
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,498.06,366.57
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,498.78,370.62
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,486.82,364.81
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,520.28,392.21
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,537.63,407.3
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,478.21,364.26
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,424.92,324.99
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,363.27,278.32
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,305.84,233.57
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,241.86,183.39
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,184.16,136.76
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,116.36,81.49
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,58.71,24.27
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.12,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,14.42,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,28.01,16.37
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,41.69,29.59
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,56.31,42.69
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,69.29,54.05
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,93.8,65.75
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,110.58,80.07
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,118.72,90.46
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,140.12,106.64
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,162.31,123.19
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,185.25,140.15
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,208.8,157.36
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,268.76,200.78
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,335.21,248.22
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,316.58,233.65
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,287.53,211.36
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,283.36,207.58
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,281.72,205.49
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,325.9,236.71
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,374.82,270.37
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,503.08,360.03
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,641.52,451.52
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,708.08,494.17
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,778.16,538.73
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,797.45,548.43
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,815.17,557.66
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,828.72,566.48
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,840.72,574.42
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,852.27,582.47
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,862.21,589.58
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,862.62,591.02
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,861.1,591.45
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,887.09,612.64
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,909.25,629.58
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,895.39,622.8
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,879.16,615.04
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,831.62,585.4
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,782.33,553.33
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,722.78,515.39
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,656.46,472.46
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,688.13,497.83
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,706.27,513.08
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,586.93,430.8
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,472.9,350.5
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,468.15,350.76
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,466.48,351.68
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,414.53,314.84
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,356.67,273.0
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,332.1,254.89
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,297.94,228.28
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,234.3,177.71
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,176.86,131.01
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,111.21,77.38
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,54.45,19.17
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,20.5,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,16.22,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,27.31,15.61
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.34,25.86
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,48.41,35.8
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,66.84,51.62
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,92.4,64.17
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,124.32,86.05
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,156.11,109.91
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,192.58,136.54
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,233.21,166.89
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,270.67,195.87
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,308.69,224.84
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,341.92,250.08
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,373.5,273.39
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,408.72,299.06
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,444.05,324.35
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,413.66,301.54
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,373.17,271.01
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,411.13,297.65
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,450.5,324.45
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,493.12,352.99
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,540.51,384.24
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,580.69,410.46
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,622.35,437.21
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,545.35,383.56
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,462.26,325.79
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,555.92,391.5
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,650.88,454.99
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,775.1,541.44
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,897.37,623.6
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,899.92,627.6
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,900.06,631.61
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,694.5,496.43
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,470.42,339.62
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,621.16,451.86
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,760.57,550.29
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,488.72,362.08
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,208.58,154.47
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,202.35,151.19
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,196.16,147.14
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,154.36,115.49
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,112.86,83.64
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,88.06,64.64
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,63.82,45.73
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,35.74,23.34
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.64
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.31
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,7.07
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,13.6
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,21.72
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,61.37,45.27
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,81.53,61.67
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,85.16,64.27
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,88.68,66.75
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,101.45,76.61
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,114.25,86.35
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,114.01,85.7
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,113.7,85.02
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,106.71,79.3
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,99.62,73.54
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,132.24,98.71
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,164.99,123.58
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,190.57,142.96
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,216.45,162.44
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,197.96,147.89
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,179.15,133.22
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,221.3,165.04
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,263.76,196.64
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,255.44,190.28
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,246.97,183.95
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,303.49,225.99
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,360.59,267.74
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,424.13,314.21
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,485.97,358.86
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,459.38,340.24
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,432.18,321.38
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,357.74,267.3
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,277.25,207.83
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,298.99,224.6
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,320.9,241.22
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,320.69,241.45
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,328.69,247.87
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,193.49,146.0
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,69.69,49.73
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,148.99,112.51
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,231.13,176.28
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,178.98,136.37
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,127.5,96.49
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,70.59,51.53
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,6.99
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,13.51,5.47
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,9.16,1.94
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.3,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.85,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.41,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.49,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,15.24,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.14,12.81
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,33.82,23.15
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,43.01,31.68
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,48.22,36.47
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,70.42,42.5
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,75.15,47.27
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,66.7,49.52
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,77.32,57.91
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,87.75,66.01
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,100.05,75.5
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,112.38,84.87
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,189.32,144.23
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,262.23,198.76
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,229.98,173.79
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,197.42,148.62
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,242.5,182.28
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,288.34,215.72
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,307.81,229.18
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,331.24,245.48
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,379.64,279.84
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,429.48,314.49
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,426.92,311.94
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,423.73,309.21
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,555.26,404.38
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,693.53,500.04
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,590.77,426.95
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,481.05,348.59
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,556.65,402.43
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,630.53,452.89
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,581.87,418.64
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,526.02,379.9
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,401.12,292.73
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,270.26,198.35
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,351.4,258.47
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,428.29,313.63
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,377.01,276.93
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,325.68,240.26
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,347.32,257.7
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,368.58,274.58
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,242.99,182.04
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,116.88,85.95
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,151.93,113.92
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,188.0,142.39
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,173.71,131.74
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,159.48,121.16
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,137.9,104.76
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,116.64,88.34
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,233.79,183.46
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,321.44,249.45
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,252.96,193.67
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,194.58,145.15
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,127.97,88.7
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,63.42,5.73
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,22.94,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,13.27,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,20.89,9.98
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,28.58,18.57
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,35.48,25.04
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,17.46,9.59
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.68,1.59
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,37.66,25.7
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,66.7,49.55
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,73.49,54.79
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,80.28,59.97
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,93.07,70.04
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,105.85,80.01
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,143.02,108.96
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,180.39,137.55
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,179.62,136.55
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,178.66,135.51
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,243.14,184.51
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,304.69,230.16
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,368.95,277.82
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,435.87,326.68
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,511.71,381.84
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,595.5,441.41
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,491.42,364.9
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,379.74,281.76
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,290.7,216.35
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,198.82,147.5
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,200.08,148.67
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,201.36,149.66
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,484.94,362.12
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,767.45,556.2
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,653.91,474.29
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,536.61,390.48
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,610.23,444.7
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,683.9,496.73
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,594.14,433.53
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,503.72,369.58
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,609.5,447.58
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,693.85,507.71
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,750.89,551.52
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,792.35,582.08
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,718.74,532.83
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,645.14,481.2
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,486.99,367.93
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,342.58,259.95
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,236.42,180.43
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,137.45,103.5
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,119.49,90.13
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,101.46,76.27
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,83.35,62.06
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,65.13,47.43
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,48.41,33.73
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,31.87,19.99
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.78,9.53
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,24.13,11.97
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,34.79,23.62
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,46.38,34.11
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,53.41,40.43
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,74.37,47.35
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,109.92,66.02
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,149.82,92.94
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,191.63,132.08
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,222.62,162.33
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,263.19,193.14
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,307.81,227.04
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,352.4,260.31
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,410.67,304.05
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,457.42,338.69
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,505.12,372.98
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,555.3,409.7
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,616.34,453.3
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,658.47,482.39
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,699.7,510.28
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,737.9,534.14
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,774.98,556.36
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,806.5,575.87
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,836.03,594.05
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,862.41,609.52
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,886.58,623.57
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,905.31,634.9
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,921.45,644.71
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,932.58,652.15
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,940.92,658.02
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,944.02,660.15
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,944.23,660.67
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,940.07,659.24
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,933.04,656.16
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,919.42,648.49
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,908.44,642.62
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,887.81,630.7
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,864.75,617.35
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,835.69,599.63
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,804.65,580.63
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,768.35,558.55
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,730.65,535.35
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,689.91,510.45
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,646.17,483.07
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,517.97,391.58
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,399.48,303.91
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,356.56,273.31
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,313.95,241.64
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,322.23,248.18
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,316.17,241.94
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,246.92,186.29
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,187.63,137.37
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,121.68,81.45
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,56.38,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,20.45,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.98,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.93,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.82,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.71,0.95
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,11.09,3.92
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,14.46,6.28
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,75.13,55.41
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,128.22,97.26
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,168.89,124.46
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,221.04,161.45
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,233.06,174.34
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,235.24,178.26
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,252.29,190.83
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,268.65,202.57
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,234.97,176.51
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,200.64,149.87
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,258.88,193.09
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,314.19,233.01
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,295.08,218.37
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,277.08,204.78
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,275.58,203.51
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,273.93,202.11
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,203.81,150.04
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,132.5,96.35
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,225.8,166.58
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,319.82,235.18
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,443.18,324.16
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,571.16,413.0
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,521.86,376.94
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,473.93,342.63
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,616.43,446.62
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,760.86,547.24
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,722.39,519.73
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,683.01,492.89
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,630.6,457.53
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,585.02,426.31
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,486.12,357.17
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,379.64,280.76
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,456.11,340.01
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,520.57,389.18
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,585.17,440.19
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,640.16,483.61
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,587.35,447.04
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,535.88,411.36
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,460.89,356.78
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,398.55,310.27
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,350.85,274.69
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,305.13,239.65
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,254.7,199.67
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,207.04,160.99
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,151.28,115.46
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,105.48,77.34
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,61.37,39.5
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,18.34,6.99
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,36.65,25.11
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,54.5,41.13
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,72.59,57.01
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,88.09,66.43
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,112.74,85.09
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,139.83,105.42
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,156.13,118.52
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,170.63,130.06
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,217.85,164.58
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,277.08,208.53
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,275.32,207.81
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,271.48,204.86
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,273.49,205.7
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,274.05,205.31
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,281.12,209.75
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,291.47,216.51
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,304.34,225.44
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,317.23,234.34
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,352.19,258.81
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,390.91,285.43
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,304.39,223.14
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,215.07,157.97
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,224.23,164.67
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,233.42,170.99
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,372.24,271.32
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,512.87,367.54
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,485.52,347.56
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,457.28,328.26
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,555.63,398.09
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,650.09,462.61
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,701.88,498.89
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,746.12,530.47
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,610.37,438.59
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,475.07,344.45
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,373.5,274.23
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,265.55,196.3
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,205.35,152.68
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,145.64,107.97
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,150.41,112.08
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,155.34,116.22
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,139.45,104.53
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,123.53,92.7
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,77.85,56.93
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,33.8,21.78
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,28.96,18.0
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,24.12,14.15
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.77,10.63
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,15.43,7.05
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,11.08,3.42
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.74,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.85,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.98,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.49,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,12.29,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.45,7.23
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,27.78,17.59
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,35.19,24.49
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,38.14,27.29
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,53.24,30.46
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,77.31,48.18
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,87.63,66.11
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,127.93,97.48
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,165.03,125.72
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,183.47,139.62
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,196.94,149.45
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,246.14,185.93
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,303.75,228.28
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,318.2,238.73
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,331.37,248.16
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,361.16,269.28
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,391.74,290.66
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,337.98,250.88
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,282.38,209.41
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,366.77,271.09
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,456.27,334.31
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,416.25,304.83
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,373.96,274.06
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,387.28,283.19
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,400.75,292.17
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,576.44,420.44
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,759.21,546.77
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,526.29,383.91
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,275.35,200.71
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,494.79,362.69
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,714.85,514.73
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,507.39,369.95
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,292.07,213.76
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,422.77,311.11
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,556.23,406.17
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,520.18,380.76
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,483.94,355.86
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,532.1,394.51
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,584.41,435.25
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,315.62,239.82
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,59.96,41.54
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,368.06,288.49
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,633.6,486.2
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,582.65,447.97
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,532.38,411.47
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,475.48,369.54
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,420.74,328.01
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,360.09,280.67
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,303.04,234.6
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,232.64,177.06
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,172.96,126.95
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,99.8,63.84
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,12.29,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.51,6.6
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,27.95,17.65
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,35.36,24.62
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,39.15,28.16
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,53.33,31.52
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,90.47,48.08
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,132.76,75.63
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,176.42,109.08
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,226.82,150.14
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,273.71,189.68
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,322.72,230.72
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,346.32,255.13
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,352.58,262.4
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,407.22,303.08
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,472.56,351.47
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,458.28,339.61
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,430.41,317.08
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,534.33,394.21
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,654.16,480.02
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,680.78,496.16
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,704.92,510.97
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,732.28,528.86
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,758.29,545.63
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,771.55,553.04
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,782.93,559.24
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,748.17,533.69
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,710.52,506.3
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,476.48,346.16
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,232.32,169.09
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,242.97,177.65
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,253.66,185.5
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,291.06,212.85
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,328.84,240.13
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,434.51,317.32
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,541.76,393.23
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,588.01,427.88
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,639.27,465.87
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,614.25,450.49
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,588.01,434.62
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,635.13,472.74
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,667.64,499.95
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,601.31,453.67
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,541.69,411.78
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,491.93,376.61
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,442.72,341.0
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,393.97,305.04
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,346.41,268.99
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,293.13,227.53
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,242.67,187.04
