Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,179.94,136.12
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,129.93,94.35
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,73.76,44.85
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.56,5.89
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.03,18.48
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,38.01,26.86
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,41.94,30.55
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,54.13,33.38
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,104.72,67.16
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,144.88,101.87
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,181.81,126.31
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,224.32,156.74
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,267.25,191.37
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,311.62,226.82
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,347.66,256.26
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,381.43,282.4
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,425.89,315.72
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,470.34,348.71
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,506.75,374.36
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,542.45,398.88
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,577.58,423.38
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,612.37,447.22
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,630.0,456.77
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,641.33,461.86
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,729.45,527.87
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,829.96,594.7
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,764.29,546.74
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,682.33,483.31
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,798.79,569.69
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,915.31,644.96
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,925.81,649.0
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,933.33,652.44
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,811.39,573.42
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,668.38,471.77
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,809.58,575.6
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,927.15,651.85
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,872.21,616.88
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,807.39,572.84
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,708.33,507.01
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,620.23,446.62
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,723.31,526.2
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,798.06,579.28
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,766.78,559.88
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,729.21,537.08
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,686.07,510.42
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,642.21,482.81
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,592.71,449.84
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,545.84,416.66
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,489.51,375.93
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,435.05,335.27
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,372.45,287.01
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,313.98,240.21
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,245.77,184.73
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,185.0,133.71
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,112.25,66.9
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,36.22,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.81,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.12,3.67
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,25.39,15.37
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,32.91,22.39
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,35.99,25.31
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,46.63,27.64
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,84.27,42.96
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,126.94,70.04
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,173.79,105.53
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,221.25,143.98
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,269.23,184.28
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,319.29,226.04
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,368.21,266.34
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,422.19,309.26
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,470.15,347.23
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,518.22,384.24
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,498.07,367.95
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,458.7,335.45
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,561.07,414.19
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,694.0,511.14
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,732.08,534.27
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,768.48,556.81
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,801.12,577.42
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,831.55,596.52
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,858.32,612.41
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,882.58,626.66
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,822.69,586.63
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,747.21,529.49
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,660.09,468.7
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,565.28,401.47
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,653.01,464.38
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,746.51,528.37
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,847.09,602.03
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,926.91,654.34
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,914.64,647.93
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,899.56,640.7
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,877.49,627.76
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,853.07,613.38
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,829.75,599.28
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,799.42,580.57
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,761.78,556.97
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,722.94,532.43
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,679.03,505.18
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,634.5,477.01
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,585.29,443.52
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,534.69,407.56
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,477.8,366.19
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,422.97,325.06
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,358.93,275.61
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,299.31,227.98
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,230.98,172.68
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,169.58,121.55
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,99.79,56.12
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,26.54,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.16,2.73
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.12,16.71
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,36.81,25.65
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,41.39,29.9
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,51.43,32.88
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,87.61,47.5
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,129.09,73.63
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,172.48,106.14
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,219.65,144.04
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,267.01,183.68
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,319.63,227.26
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,367.9,267.12
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,417.28,306.88
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,464.54,344.78
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,512.13,382.01
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,558.05,416.34
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,606.18,451.22
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,648.14,481.74
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,688.97,510.85
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,618.86,454.87
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,528.43,382.95
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,592.16,429.06
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,659.09,476.02
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,633.76,456.74
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,604.53,435.11
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,661.21,475.83
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,722.03,518.34
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,744.45,534.35
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,766.11,550.1
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,763.6,548.27
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,759.61,545.68
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,844.61,609.77
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,914.55,657.45
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,729.57,531.02
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,534.35,388.06
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,583.56,426.65
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,637.55,466.69
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,719.34,529.46
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,780.48,573.91
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,586.18,437.06
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,392.41,292.43
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,523.23,395.96
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,620.51,471.17
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,570.1,434.65
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,520.21,398.67
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,463.57,356.79
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,409.09,315.35
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,347.25,267.12
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,289.3,220.42
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,219.8,164.13
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,160.81,114.77
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,93.4,48.91
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,23.74,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,10.32,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,16.59,1.35
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,25.22,15.08
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,33.23,22.6
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,36.7,25.88
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,44.41,32.59
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,82.07,42.49
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,124.88,69.16
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,168.62,102.0
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,218.91,142.68
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,266.64,182.69
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,316.52,224.26
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,364.79,264.01
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,414.17,303.51
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,465.92,343.41
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,514.0,379.41
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,559.91,412.68
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,605.28,444.45
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,647.19,474.13
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,687.87,502.21
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,725.69,525.34
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,761.78,547.02
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,794.32,567.77
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,824.72,587.1
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,754.66,538.8
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,668.12,473.87
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,788.21,563.55
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,908.58,642.87
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,920.13,650.07
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,928.74,656.6
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,856.93,611.05
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,768.91,547.54
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,736.48,526.36
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,703.14,503.88
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,812.4,585.7
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,895.19,640.91
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,603.48,444.78
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,287.29,210.28
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,568.44,426.06
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,792.91,582.71
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,481.4,364.28
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,150.41,110.6
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,359.81,275.8
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,542.96,411.4
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,538.91,408.97
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,523.8,399.4
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,469.93,360.52
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,417.13,321.28
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,356.05,273.57
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,298.84,227.29
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,232.31,173.14
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,173.14,123.05
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,88.88,41.94
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,15.74,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,23.94,13.9
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,31.54,21.07
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,35.55,24.79
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,42.16,30.54
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,79.5,40.57
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,121.99,66.42
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,166.1,99.1
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,216.63,139.46
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,263.97,178.53
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,313.45,219.06
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,362.37,258.62
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,412.21,297.72
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,460.23,335.52
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,511.79,374.8
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,557.0,408.22
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,601.06,439.99
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,642.95,470.24
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,683.71,499.19
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,644.08,466.16
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,585.53,419.24
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,695.11,501.37
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,819.08,585.46
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,715.62,512.54
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,591.57,420.63
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,420.61,303.73
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,239.1,173.33
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,485.21,353.01
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,735.47,521.21
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,713.58,504.05
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,690.33,488.2
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,684.18,485.85
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,676.34,482.3
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,787.37,563.17
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,882.69,625.91
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,861.75,612.15
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,838.34,598.03
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,809.39,581.04
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,778.51,562.74
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,741.41,539.6
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,702.96,515.41
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,661.55,488.52
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,617.22,459.07
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,566.36,424.09
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,516.11,388.7
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,458.71,347.51
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,403.57,306.65
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,339.85,257.96
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,280.64,211.09
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,210.22,154.76
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,150.61,105.25
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,71.57,27.84
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,25.67,15.27
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,35.44,24.41
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,40.08,28.67
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,45.64,33.48
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,81.51,43.99
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,122.89,69.05
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,165.66,100.55
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,212.41,137.99
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,259.67,177.4
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,312.2,220.81
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,360.1,260.21
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,409.39,299.69
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,457.5,338.0
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,505.96,375.56
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,554.93,411.75
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,600.96,444.94
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,643.7,475.75
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,685.25,505.05
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,666.84,486.34
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,633.89,456.92
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,721.22,523.35
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,820.58,591.09
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,772.3,554.75
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,708.78,503.92
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,808.02,578.55
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,906.16,643.19
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,918.88,650.51
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,928.67,656.82
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,932.89,659.73
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,934.05,660.88
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,853.65,609.98
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,763.0,544.71
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,645.65,464.16
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,528.46,381.32
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,562.27,408.05
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,601.67,437.43
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,711.21,520.59
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,791.74,576.94
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,754.95,552.89
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,721.35,531.8
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,677.89,504.75
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,633.74,476.77
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,582.06,441.5
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,531.04,404.8
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,476.49,365.16
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,421.93,324.16
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,357.16,273.54
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,297.17,224.98
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,227.41,168.18
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,165.96,115.93
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,78.51,24.25
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.86,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.51,14.23
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,33.72,22.93
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,38.9,27.73
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,43.76,32.02
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,79.55,42.9
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,121.2,67.84
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,164.26,99.36
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,211.05,136.54
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,258.49,175.9
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,311.26,219.3
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,359.25,258.05
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,408.64,296.69
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,456.85,333.85
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,505.42,370.0
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,554.08,404.95
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,599.17,436.36
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,641.72,466.63
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,683.14,495.52
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,720.38,520.42
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,755.82,543.64
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,788.01,564.25
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,818.08,583.45
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,693.08,496.21
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,546.33,387.35
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,722.95,518.19
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,900.98,636.45
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,907.38,639.85
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,910.66,642.93
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,855.65,607.27
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,789.59,559.17
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,853.85,608.31
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,907.67,644.33
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,894.07,637.29
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,877.79,629.14
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,810.85,586.59
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,739.73,537.31
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,585.79,430.41
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,440.05,324.92
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,448.89,334.11
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,454.42,340.11
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,386.78,291.23
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,322.0,243.75
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,157.73,119.48
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,13.51,5.17
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.57,3.69
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.64,2.16
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.71,0.6
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.78,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.85,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.36,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.27,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,31.27,19.62
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,46.8,34.07
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,59.23,45.19
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,73.51,57.59
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,102.23,72.26
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,134.05,94.46
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,169.93,118.81
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,209.25,147.24
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,253.84,183.51
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,292.86,214.99
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,332.47,246.13
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,372.05,276.54
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,413.32,307.33
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,462.29,343.24
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,502.18,371.78
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,542.42,399.94
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,603.62,446.15
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,680.5,502.44
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,718.22,525.29
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,754.1,546.69
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,752.63,542.96
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,740.18,529.22
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,761.62,542.15
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,781.67,553.72
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,782.82,554.01
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,781.88,553.16
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,855.56,607.71
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,921.88,649.24
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,925.56,651.13
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,926.2,651.94
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,921.78,650.39
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,914.34,647.07
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,901.77,640.04
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,886.37,631.36
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,864.95,619.46
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,840.99,605.93
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,673.75,494.36
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,498.35,366.94
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,524.65,389.57
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,536.6,400.81
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,408.96,308.5
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,290.33,219.98
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,253.71,193.26
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,217.66,166.17
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,188.14,143.96
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,158.73,121.29
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,127.91,96.92
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,97.66,72.47
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,67.7,47.94
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,36.04,21.79
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,16.98,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.86,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,15.36,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,29.69,18.32
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,44.53,32.25
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,61.49,47.3
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,77.95,61.6
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,104.24,76.2
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,132.93,96.84
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,150.95,98.34
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,207.51,133.02
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,254.94,172.5
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,304.57,213.66
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,353.5,253.8
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,403.66,293.79
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,432.17,316.81
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,444.69,325.36
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,437.43,319.3
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,424.17,308.14
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,458.59,332.18
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,494.13,356.38
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,518.15,372.61
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,542.13,388.8
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,555.71,397.77
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,568.62,406.35
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,621.54,443.36
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,677.66,481.71
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,655.7,465.64
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,632.64,449.44
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,662.83,471.24
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,697.2,495.18
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,740.46,526.69
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,787.62,560.21
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,751.33,535.51
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,719.29,514.11
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,730.7,524.06
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,746.58,536.3
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,642.58,465.16
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,541.1,394.55
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,574.19,422.03
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,594.07,439.38
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,550.99,410.12
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,507.95,380.96
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,422.87,320.53
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,350.68,267.91
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,291.66,224.62
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,227.75,176.34
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,194.7,151.27
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,162.28,125.96
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,129.27,99.33
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,97.07,72.86
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,65.95,47.1
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,33.06,19.6
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.65,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.41,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.61,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,27.93,16.74
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,44.67,32.34
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,63.26,48.78
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,78.38,61.96
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,98.98,74.67
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,121.22,91.45
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,131.52,99.47
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,143.62,108.81
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,177.83,133.99
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,208.96,156.29
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,261.49,193.65
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,315.31,231.28
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,360.63,263.1
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,409.8,297.37
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,392.64,284.38
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,371.64,268.49
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,418.93,301.59
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,466.14,333.67
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,519.56,369.64
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,576.18,407.11
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,686.14,486.84
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,810.76,569.51
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,836.97,585.54
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,860.78,601.4
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,879.46,613.34
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,895.41,623.75
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,905.85,629.63
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,913.38,633.86
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,916.54,638.89
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,916.73,642.22
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,910.79,640.53
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,901.97,637.12
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,888.34,631.35
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,871.99,623.91
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,855.54,615.17
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,831.69,601.63
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,608.91,451.16
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,376.57,279.95
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,557.54,420.9
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,692.52,520.06
