Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,740.17,532.12
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,716.76,519.46
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,690.39,504.34
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,677.52,497.86
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,658.41,486.21
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,611.24,455.72
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,563.99,423.94
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,509.77,385.41
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,456.92,346.78
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,395.86,301.86
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,338.07,257.62
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,269.14,203.02
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,205.7,151.21
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,135.19,92.13
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,65.92,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,24.24,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.4,3.57
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.62,19.88
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,39.11,27.78
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,47.14,34.97
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,60.44,37.83
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,98.89,55.61
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,140.0,82.35
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,185.61,116.58
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,231.8,153.88
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,280.77,193.92
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,328.51,232.93
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,380.83,274.45
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,428.37,311.31
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,476.49,347.36
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,522.39,380.7
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,568.61,413.14
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,610.93,443.47
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,652.18,472.45
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,690.84,498.05
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,726.1,520.23
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,757.8,540.47
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,787.4,559.34
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,653.29,467.18
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,495.79,352.63
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,681.3,489.27
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,866.67,612.17
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,876.25,615.71
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,882.94,619.35
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,889.04,623.46
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,888.59,623.61
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,881.99,620.09
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,872.49,614.91
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,857.88,607.33
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,840.58,598.13
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,793.4,569.04
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,743.7,536.77
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,688.19,501.26
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,636.37,467.46
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,563.0,416.81
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,485.47,362.31
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,526.56,396.02
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,550.41,415.93
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,495.48,376.24
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,442.06,337.09
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,380.42,291.16
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,320.02,244.53
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,252.74,190.79
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,192.37,141.12
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,111.55,74.71
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,24.09,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.27,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.34,21.3
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,42.79,30.98
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,52.69,39.84
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,66.89,44.85
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,105.24,63.58
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,144.33,88.93
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,188.25,121.78
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,232.77,157.82
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,280.27,196.84
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,327.06,234.87
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,376.09,273.86
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,423.03,310.92
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,470.71,347.46
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,518.88,383.43
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,565.53,417.46
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,607.67,447.87
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,648.8,476.84
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,641.07,466.4
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,619.53,445.94
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,442.43,322.23
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,251.43,182.47
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,474.07,345.98
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,707.01,503.65
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,735.39,520.97
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,763.17,539.58
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,739.39,522.61
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,716.11,506.24
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,440.46,320.26
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,149.55,107.76
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,94.41,66.93
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,39.69,25.12
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,237.28,176.44
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,440.64,323.95
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,305.24,225.69
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,167.13,122.92
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,261.38,195.87
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,352.12,264.33
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,272.72,205.12
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,188.63,141.56
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,253.67,194.15
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,315.53,242.98
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,277.45,214.52
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,239.98,186.23
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,201.26,156.06
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,163.51,125.9
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,123.62,93.32
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,85.41,61.67
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,46.27,28.23
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.54,0.61
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,25.1,15.36
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,42.35,30.91
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,59.12,45.91
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,78.29,59.65
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,98.06,75.98
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,97.63,75.47
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,96.33,74.19
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,126.83,98.68
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,157.69,123.14
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,149.04,115.86
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,139.49,107.93
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,149.12,115.33
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,158.86,122.79
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,160.48,123.58
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,162.1,124.4
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,167.8,128.71
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,173.58,133.1
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,186.92,143.45
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,200.4,153.89
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,180.74,138.35
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,160.77,122.59
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,162.38,123.61
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,164.0,124.63
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,161.87,122.92
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,159.69,121.21
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,156.98,119.1
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,154.23,116.99
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,165.97,126.55
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,177.76,136.2
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,193.62,148.78
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,209.6,161.47
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,169.97,130.44
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,130.41,99.23
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,100.85,75.87
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,71.61,52.53
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,100.38,76.05
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,129.94,100.27
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,94.52,71.86
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,59.94,43.83
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,57.51,42.09
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,55.08,40.32
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,47.82,34.41
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,40.56,28.43
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,33.3,22.38
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,26.05,16.23
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,19.29,10.43
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.53,4.6
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,7.23,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,12.3,0.0
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,25.15,15.48
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,30.36,20.7
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,35.27,25.28
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,44.04,27.06
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,85.6,44.06
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,132.7,75.31
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,180.54,112.65
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,228.62,153.55
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,279.08,197.39
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,328.91,240.38
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,379.77,283.23
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,432.67,327.57
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,481.89,368.06
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,529.16,405.28
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,576.02,441.04
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,619.08,473.85
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,660.79,504.88
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,698.75,531.4
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,734.59,554.53
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,478.29,367.32
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,194.66,145.34
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,279.96,209.97
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,367.77,274.06
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,408.09,303.39
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,449.27,333.25
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,383.68,285.39
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,312.67,233.17
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,388.89,290.77
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,462.19,344.95
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,458.57,342.46
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,454.58,340.12
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,373.41,281.23
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,285.3,215.95
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,301.88,229.32
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,311.47,237.17
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,321.84,246.07
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,331.46,254.42
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,301.94,232.64
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,272.42,210.76
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,213.48,165.5
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,150.26,115.91
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,129.82,100.18
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,109.54,84.21
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,89.91,68.48
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,70.12,52.28
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,51.82,36.9
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,33.19,21.12
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,19.31,8.1
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.9,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.53,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,27.26,17.18
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,34.17,24.0
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,40.65,30.0
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,48.43,36.91
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,89.05,48.66
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,132.24,76.31
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,179.67,112.47
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,227.44,152.19
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,280.98,197.37
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,330.39,239.47
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,381.0,281.73
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,429.94,321.64
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,479.3,360.67
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,525.93,396.72
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,572.21,431.48
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,617.77,465.13
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,659.62,495.38
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,697.45,521.45
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,733.51,544.77
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,765.76,565.82
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,795.76,585.28
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,821.53,600.68
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,844.74,614.34
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,862.81,625.88
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,877.99,635.63
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,799.68,582.28
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,705.71,512.45
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,577.43,422.86
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,445.86,327.66
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,499.39,367.36
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,546.34,400.93
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,625.59,461.26
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,700.39,517.25
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,539.98,402.29
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,376.71,281.67
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,580.1,439.69
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,739.63,554.96
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,699.86,527.71
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,658.9,501.02
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,611.44,469.21
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,566.1,437.15
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,510.38,396.74
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,456.04,355.99
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,393.06,307.23
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,333.66,259.38
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,262.89,200.82
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,199.37,146.48
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,121.65,72.13
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,39.85,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.04,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,24.51,14.96
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,31.12,21.49
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,37.3,27.18
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,43.01,32.25
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,84.73,44.33
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,129.11,72.26
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,180.91,111.74
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,229.78,152.43
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,281.19,196.19
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,331.92,239.04
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,384.02,282.01
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,433.86,323.14
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,487.2,365.58
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,534.93,402.21
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,582.13,437.31
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,625.88,468.63
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,668.29,498.02
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,707.47,524.31
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,744.74,547.15
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,777.5,567.67
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,807.89,586.46
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,833.78,600.99
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,856.91,613.63
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,875.93,624.17
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,891.95,632.76
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,901.21,636.54
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,907.25,638.45
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,909.31,638.48
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,908.2,636.65
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,901.6,631.51
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,891.9,624.59
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,876.65,614.38
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,858.55,602.57
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,834.43,588.05
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,812.32,574.91
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,780.28,556.59
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,746.26,536.96
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,706.38,512.28
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,665.21,486.54
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,616.1,455.51
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,566.83,422.74
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,513.09,385.21
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,458.41,345.71
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,394.68,299.23
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,334.7,253.25
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,261.86,195.66
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,196.66,141.48
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,115.21,61.89
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,33.52,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,11.68,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,23.72,14.04
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,29.92,20.27
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,35.73,25.66
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,39.89,29.37
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,82.45,42.24
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,128.05,70.72
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,180.61,110.69
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,229.91,151.35
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,281.74,195.08
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,332.67,238.25
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,384.61,281.35
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,435.39,322.54
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,489.74,364.86
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,537.26,400.86
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,584.05,435.0
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,628.22,465.8
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,671.05,494.39
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,709.73,519.37
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,746.5,541.01
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,779.33,560.74
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,809.77,578.63
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,835.92,592.33
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,859.35,604.08
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,877.87,615.99
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,893.38,626.16
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,904.01,634.13
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,911.48,640.28
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,913.06,642.23
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,911.41,642.36
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,905.26,639.8
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,895.97,635.4
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,879.98,626.85
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,861.07,616.52
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,836.88,602.78
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,810.16,587.37
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,781.88,571.55
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,747.15,551.24
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,705.66,524.99
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,663.01,497.58
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,613.97,464.7
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,564.81,430.09
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,509.68,389.25
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,453.95,346.91
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,389.88,298.49
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,329.6,250.88
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,257.13,192.42
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,192.44,137.86
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,110.84,52.11
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,31.48,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.07,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.85,17.07
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.29,26.17
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,46.78,34.66
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,51.2,38.64
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,89.14,51.17
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,129.43,75.25
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,175.02,108.51
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,221.71,146.02
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,271.27,186.66
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,319.6,226.37
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,372.83,268.95
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,420.81,306.95
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,469.3,344.03
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,516.11,378.59
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,563.11,411.98
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,605.63,442.75
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,648.64,473.07
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,686.91,498.6
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,723.54,521.87
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,755.4,542.39
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,785.03,561.43
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,810.62,576.68
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,833.63,590.26
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,727.67,517.82
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,602.12,426.5
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,692.6,492.16
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,785.3,556.31
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,461.2,336.41
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,116.5,82.41
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,339.34,249.41
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,559.22,403.37
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,710.66,513.46
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,837.41,599.14
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,814.57,584.34
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,789.22,569.32
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,756.76,550.29
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,722.43,529.85
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,682.36,504.6
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,641.11,478.19
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,592.67,445.63
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,546.66,413.54
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,491.32,373.75
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,437.5,333.74
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,373.53,285.26
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,313.51,237.8
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,242.6,180.47
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,179.39,126.96
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,85.52,31.09
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.87,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.02,15.46
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,33.0,22.51
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,39.56,28.47
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,43.51,32.02
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,81.23,43.96
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,123.31,69.0
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,169.69,102.85
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,216.57,140.36
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,269.29,183.29
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,318.02,222.77
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,368.15,262.31
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,416.46,300.52
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,465.18,337.92
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,511.74,373.0
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,561.08,409.02
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,603.6,440.32
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,644.89,470.18
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,682.06,495.63
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,717.12,518.61
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,748.96,538.88
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,778.54,557.6
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,801.93,572.65
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,822.47,585.95
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,840.36,597.21
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,855.45,606.74
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,861.98,610.13
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,868.82,613.87
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,870.48,615.27
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,869.13,614.92
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,859.89,610.11
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,847.86,603.65
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,831.67,595.44
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,812.84,585.55
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,784.9,568.48
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,757.96,552.09
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,724.49,531.99
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,689.48,510.66
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,644.78,480.92
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,599.89,450.18
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,550.3,415.83
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,501.15,380.96
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,440.67,336.72
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,380.74,291.68
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,318.45,243.97
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,260.64,198.03
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,192.16,142.82
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,131.45,92.05
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,62.63,13.14
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,14.81,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,27.15,16.22
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.47,27.97
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.15,38.38
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,57.54,44.06
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,88.26,54.88
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,127.02,78.69
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,170.32,109.88
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,212.54,140.88
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,263.57,180.05
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,308.77,218.49
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,347.06,249.83
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,385.94,280.28
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,418.84,304.85
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,453.69,329.1
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,483.38,348.93
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,519.48,374.75
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,559.67,403.02
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,602.57,432.29
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,646.81,462.03
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,675.33,480.65
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,702.61,498.35
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,721.56,510.87
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,738.78,522.26
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,789.02,558.9
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,838.14,591.52
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,846.66,595.88
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,852.32,598.95
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,853.48,599.48
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,851.78,598.37
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,844.34,594.34
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,834.1,588.69
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,817.38,579.72
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,800.97,571.03
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,776.69,556.64
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,750.23,540.87
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,716.7,519.91
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,681.67,497.8
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,639.91,470.59
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,597.43,442.36
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,547.97,408.77
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,498.99,374.66
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,440.97,333.24
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,382.76,290.35
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,319.91,242.74
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,261.79,196.98
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,193.61,142.42
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,133.59,91.99
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,62.65,0.57
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
