Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.79,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.23,16.01
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,39.99,28.3
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,52.09,39.16
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,60.02,46.17
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,92.14,57.81
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,130.67,80.76
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,173.82,111.55
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,217.05,145.14
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,263.64,182.21
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,309.32,218.84
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,356.97,256.32
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,402.3,291.71
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,448.57,326.81
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,493.42,359.58
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,542.3,394.19
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,583.71,424.54
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,624.25,453.76
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,660.5,478.88
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,695.03,502.38
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,725.92,523.59
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,754.85,542.5
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,778.33,558.09
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,799.27,572.12
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,664.92,477.9
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,512.79,366.58
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,609.18,437.15
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,703.71,503.65
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,616.79,442.42
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,522.55,375.84
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,414.18,300.43
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,304.81,221.85
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,401.7,294.8
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,499.02,365.94
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,500.58,368.37
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,500.17,369.92
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,461.05,342.67
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,422.01,315.32
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,400.82,301.34
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,378.12,285.93
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,308.92,234.66
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,236.05,179.66
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,201.07,153.32
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,167.28,127.25
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,194.06,148.77
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,211.97,161.23
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,149.4,110.06
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,92.63,62.25
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,42.76,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.73,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.81,13.94
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.38,23.56
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,43.47,31.75
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,62.83,48.58
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,98.6,70.23
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,119.24,75.59
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,164.65,101.96
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,208.47,145.2
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,235.75,173.83
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,281.15,205.66
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,346.33,254.22
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,385.71,286.05
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,418.32,311.17
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,473.26,352.35
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,542.17,403.2
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,550.08,406.83
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,543.9,399.32
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,543.79,397.38
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,539.79,392.32
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,490.74,356.65
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,435.79,316.44
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,543.99,395.02
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,659.07,474.84
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,535.85,387.53
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,405.01,293.57
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,433.93,314.54
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,463.24,334.65
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,458.65,331.33
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,453.64,327.99
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,494.62,357.47
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,528.98,381.84
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,587.52,425.2
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,635.33,460.69
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,645.81,469.22
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,645.26,470.88
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,662.88,485.51
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,670.25,492.93
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,562.62,417.35
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,459.47,343.78
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,499.44,376.3
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,521.75,394.06
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,466.77,354.03
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,413.29,314.36
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,347.65,264.29
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,286.48,215.58
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,214.61,157.08
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,151.42,100.93
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,68.66,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,16.22,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,25.72,14.55
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.5,25.59
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,46.73,34.97
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,53.31,40.92
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,83.59,50.84
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,110.97,75.59
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,117.72,90.66
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,154.5,118.59
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,189.34,144.74
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,235.74,178.48
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,293.57,221.12
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,348.12,261.2
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,414.74,310.69
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,460.37,344.72
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,509.86,381.13
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,527.21,392.03
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,538.33,397.66
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,564.67,415.34
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,590.38,432.16
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,531.61,388.56
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,463.83,338.05
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,518.16,376.61
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,574.29,415.0
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,667.79,482.02
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,766.02,550.07
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,715.78,513.63
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,658.95,473.56
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,758.08,547.18
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,849.59,610.3
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,839.52,603.54
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,829.53,597.95
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,627.6,460.28
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,413.1,304.23
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,375.02,278.46
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,336.99,251.37
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,503.93,381.83
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,651.66,492.38
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,553.12,420.07
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,457.84,350.07
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,412.87,317.86
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,369.24,285.65
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,368.68,285.69
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,354.71,274.4
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,290.24,223.83
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,230.92,175.95
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,164.18,121.16
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,99.63,64.84
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,37.13,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,16.22,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,25.79,14.26
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,38.23,26.92
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,50.04,37.66
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,68.58,53.9
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,96.48,73.18
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,122.75,90.94
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,160.39,117.33
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,194.67,134.78
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,261.18,180.51
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,308.41,219.03
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,358.16,258.97
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,406.27,297.43
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,455.1,335.31
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,504.09,372.18
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,550.72,406.36
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,593.11,436.54
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,634.46,465.14
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,673.03,491.19
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,710.24,515.7
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,742.75,536.88
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,772.58,555.68
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,798.0,570.96
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,820.94,584.65
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,838.35,595.47
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,852.88,604.58
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,864.09,611.71
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,872.3,617.07
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,873.8,618.35
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,872.19,617.87
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,865.16,614.12
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,855.07,608.6
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,838.65,598.59
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,823.71,589.67
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,798.97,575.06
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,771.79,558.92
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,738.53,539.77
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,703.46,519.18
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,660.89,492.52
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,617.36,464.07
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,570.17,431.41
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,521.03,396.49
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,463.91,354.84
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,408.69,313.04
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,342.02,261.33
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,280.08,211.24
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,206.26,150.78
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,141.49,89.54
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,53.11,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,14.25,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.53,11.44
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,31.73,21.31
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,39.78,28.67
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,44.17,32.62
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,71.58,40.23
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,112.57,62.16
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,158.3,94.22
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,205.05,131.26
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,254.67,171.94
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,306.23,214.42
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,356.08,254.85
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,404.67,293.26
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,453.7,330.57
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,500.05,364.64
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,549.76,399.62
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,592.2,429.2
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,633.31,457.0
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,671.44,482.05
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,707.73,504.94
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,739.38,525.09
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,768.68,543.73
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,794.01,559.47
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,816.7,573.55
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,833.95,584.75
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,848.2,594.21
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,764.72,540.76
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,665.38,470.68
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,772.21,549.24
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,863.32,608.56
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,855.32,604.45
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,844.26,599.54
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,828.16,590.32
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,809.25,579.41
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,784.33,564.64
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,761.25,551.11
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,516.27,383.76
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,267.06,198.05
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,461.56,349.84
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,609.18,459.14
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,560.37,424.04
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,513.94,391.12
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,455.91,348.75
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,400.11,306.39
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,334.69,255.32
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,274.08,205.97
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,198.92,144.32
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,131.96,78.97
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,49.5,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,13.76,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,22.29,10.87
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,30.47,20.22
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,38.12,27.33
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,42.17,31.07
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,67.78,38.01
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,108.97,59.88
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,154.78,92.23
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,201.62,129.92
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,251.25,171.56
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,283.24,206.17
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,295.4,221.16
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,330.59,247.77
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,366.74,274.54
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,438.93,328.04
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,540.34,402.78
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,582.7,434.0
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,623.94,463.9
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,661.05,489.36
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,696.22,512.8
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,727.71,533.5
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,756.38,551.41
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,780.41,565.32
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,803.24,578.37
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,818.22,587.44
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,834.29,597.32
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,840.85,599.88
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,844.32,600.64
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,772.83,552.43
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,689.85,493.24
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,678.98,487.58
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,672.63,484.2
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,731.73,530.12
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,783.14,567.86
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,758.15,552.49
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,728.7,534.75
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,576.61,428.94
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,424.28,318.02
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,507.56,383.82
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,564.67,428.25
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,513.03,391.13
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,462.21,354.37
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,397.51,306.25
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,339.42,261.54
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,274.73,210.68
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,215.49,162.56
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,147.84,106.87
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,79.53,42.92
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,29.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,14.74,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,24.88,12.38
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,41.65,29.74
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,57.81,44.4
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,65.57,51.48
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,89.73,61.27
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,125.4,81.5
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,166.65,110.36
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,208.88,143.33
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,254.6,180.39
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,298.79,216.3
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,345.6,253.89
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,390.38,289.84
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,436.26,325.62
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,479.63,358.8
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,524.3,392.04
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,565.18,422.1
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,605.36,450.83
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,641.54,475.53
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,677.6,499.48
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,708.02,518.5
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,736.54,535.71
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,671.72,485.84
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,592.98,426.11
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,592.36,426.28
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,592.41,426.22
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,616.08,443.13
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,635.95,457.33
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,655.37,471.6
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,673.45,485.0
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,652.71,471.81
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,630.67,458.01
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,656.56,478.62
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,672.73,492.35
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,574.87,424.03
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,480.99,357.2
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,521.21,390.89
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,554.63,418.55
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,563.0,427.35
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,566.94,432.68
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,516.36,396.64
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,466.5,360.44
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,407.69,315.8
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,351.53,271.76
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,283.7,217.99
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,223.91,168.9
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,155.1,111.64
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,90.59,43.98
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,32.83,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,13.76,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.88,9.71
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,32.02,21.55
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,41.65,30.46
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,47.46,35.8
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,69.29,42.04
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,104.59,70.69
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,118.4,91.08
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,118.05,90.35
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,116.97,89.04
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,158.24,120.56
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,200.62,152.2
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,220.07,166.25
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,239.78,180.42
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,266.08,199.36
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,297.3,221.69
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,325.64,242.12
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,354.82,263.02
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,392.06,289.19
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,430.83,316.07
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,460.51,336.93
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,491.96,358.95
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,551.67,400.99
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,615.84,445.04
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,634.73,457.86
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,653.05,470.66
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,596.79,430.31
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,533.52,385.13
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,500.91,363.08
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,461.6,335.93
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,658.61,483.41
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,826.46,598.55
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,810.03,587.58
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,790.88,576.65
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,770.65,565.41
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,743.95,549.71
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,709.96,529.29
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,674.25,507.42
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,633.17,480.68
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,591.1,451.62
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,541.18,416.1
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,494.02,381.49
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,436.58,338.19
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,381.36,294.96
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,314.59,241.4
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,253.17,190.28
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,177.55,126.7
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,106.75,42.84
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,40.22,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,12.78,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,20.26,7.97
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,33.31,22.5
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,45.71,33.8
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,55.47,42.55
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,76.06,51.08
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,113.35,73.18
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,153.28,101.42
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,193.97,134.12
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,237.44,169.44
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,275.42,198.96
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,319.98,233.18
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,356.11,261.69
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,392.43,289.34
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,430.58,317.66
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,469.13,345.75
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,496.92,366.05
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,522.83,384.68
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,494.03,362.81
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,457.85,335.17
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,487.73,356.81
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,518.44,378.56
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,541.02,393.8
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,563.73,409.09
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,493.24,358.88
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,416.0,303.27
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,426.4,311.47
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,436.79,319.28
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,438.79,321.1
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,440.52,322.84
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,430.25,316.19
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,419.47,309.25
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,497.51,369.03
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,572.93,425.64
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,389.54,292.49
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,204.89,152.77
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,190.46,142.91
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,176.07,132.55
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,168.22,126.96
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,160.43,121.34
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,140.39,106.2
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,120.6,91.04
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,101.04,75.87
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,81.35,60.26
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,62.62,45.08
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,43.62,29.41
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,27.15,15.48
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,11.58,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.9,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,11.8,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,22.25,8.48
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,37.84,26.08
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,53.93,40.61
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,70.95,55.71
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,91.74,68.16
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,111.99,83.84
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,125.87,96.43
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,139.05,106.78
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,151.75,116.6
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,98.5,73.98
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,40.59,27.37
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,52.21,36.7
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,63.84,45.9
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,127.53,95.86
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,190.48,143.67
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,199.07,149.7
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,207.76,156.04
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,257.69,193.28
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,307.31,229.46
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,372.46,277.04
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,440.0,325.39
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,523.91,385.65
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,613.26,447.98
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,613.03,446.75
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,611.38,445.42
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,638.78,465.96
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,665.56,485.78
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,707.67,517.76
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,743.9,545.65
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,779.97,575.18
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,805.08,593.43
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,707.57,527.51
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,601.26,450.28
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,667.21,504.4
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,715.49,542.27
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,681.67,519.89
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,646.29,496.8
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,602.91,466.91
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,557.52,434.41
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,507.24,397.76
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,457.73,360.57
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,397.18,313.54
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,339.85,267.48
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,273.04,212.41
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,211.44,160.24
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,141.15,99.7
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,72.33,4.74
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,26.51,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
