Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.9,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.57,1.29
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,25.59,16.0
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,39.44,28.59
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,54.64,42.14
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,69.8,52.64
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,85.24,65.29
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,100.77,77.76
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,138.9,107.16
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,182.93,141.01
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,233.87,178.01
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,296.28,224.94
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,240.52,184.22
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,170.85,130.55
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,269.33,206.53
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,373.79,285.23
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,395.47,300.66
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,417.32,316.3
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,447.26,337.69
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,477.61,359.08
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,329.6,249.14
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,171.85,128.25
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,310.79,234.7
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,452.58,339.49
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,349.43,262.72
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,241.16,180.99
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,436.88,331.09
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,635.26,475.53
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,510.93,384.04
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,383.8,288.8
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,414.1,312.87
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,444.1,336.18
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,488.76,372.18
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,524.26,401.35
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,627.1,483.84
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,703.46,543.89
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,406.74,320.85
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,107.17,80.12
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,348.38,277.78
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,549.79,434.21
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,499.33,395.26
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,449.73,357.1
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,391.82,310.74
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,336.53,265.12
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,269.25,209.18
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,207.05,156.19
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,119.95,83.25
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,28.35,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.81,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,20.84,5.72
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,36.2,24.73
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,52.33,39.49
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,69.05,54.51
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,88.57,66.56
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,116.85,86.51
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,146.56,109.0
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,168.46,127.95
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,191.13,147.53
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,180.1,139.59
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,167.23,129.7
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,144.81,111.56
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,121.19,92.45
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,141.6,108.31
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,162.16,124.11
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,136.42,103.55
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,110.21,82.64
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,188.67,144.2
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,267.59,204.81
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,273.6,209.15
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,279.65,213.65
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,175.87,133.46
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,70.71,50.7
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,203.85,155.54
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,341.74,261.09
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,357.95,273.31
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,374.35,285.94
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,265.55,203.11
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,153.46,116.02
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,294.94,227.67
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,436.54,336.09
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,387.76,298.66
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,338.99,261.43
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,415.76,323.52
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,488.66,381.32
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,452.19,354.46
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,407.75,321.68
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,210.06,166.64
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,20.27,11.04
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,17.37,8.73
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,14.47,6.36
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,12.05,4.36
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.64,2.34
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,7.23,0.31
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.82,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.89,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.96,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.49,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.97,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.85,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,9.16,2.02
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,14.46,6.86
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,20.26,12.08
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,26.05,16.21
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,32.34,21.43
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,38.62,26.56
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,44.92,31.61
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,51.21,36.6
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,57.03,41.13
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,62.85,45.62
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,90.89,67.93
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,118.36,89.42
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,136.19,103.03
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,154.11,116.58
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,174.47,131.92
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,195.14,147.36
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,201.6,151.8
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,208.12,156.3
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,208.39,156.36
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,208.59,156.41
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,167.99,125.07
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,126.91,93.28
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,126.97,93.37
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,127.03,93.42
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,100.31,72.85
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,73.6,52.17
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,84.27,60.54
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,94.96,68.91
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,87.64,63.29
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,80.35,57.71
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,220.96,167.96
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,364.37,277.05
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,546.8,420.8
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,692.75,531.58
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,505.6,391.8
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,312.53,241.57
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,440.63,345.72
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,531.2,417.56
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,479.75,378.34
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,429.36,339.58
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,364.85,288.08
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,303.2,237.62
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,237.24,183.05
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,178.01,132.86
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,96.18,63.12
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.83,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,15.65,0.71
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,23.3,13.81
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,30.44,20.63
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,34.09,24.09
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,45.72,27.04
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,56.66,31.21
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,48.3,34.29
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,82.22,61.77
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,114.93,87.69
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,187.93,142.01
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,277.19,208.68
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,274.34,207.54
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,267.6,202.67
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,224.19,169.37
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,178.11,133.68
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,256.84,193.5
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,339.88,254.95
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,437.0,326.78
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,543.88,403.69
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,481.99,357.3
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,411.22,304.29
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,475.35,351.14
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,541.51,397.89
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,675.58,499.61
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,808.71,592.67
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,728.94,534.71
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,633.66,462.28
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,735.36,539.91
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,821.0,598.7
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,813.98,592.81
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,803.89,585.88
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,688.75,508.55
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,562.37,416.76
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,651.31,486.73
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,716.06,534.34
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,682.82,512.32
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,651.79,492.46
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,610.81,464.93
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,568.86,435.16
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,519.06,398.75
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,469.68,361.56
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,412.56,317.51
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,360.11,275.26
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,292.27,220.44
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,230.63,168.48
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,152.75,96.98
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,66.05,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,9.34,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,14.82,0.0
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,22.07,12.74
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,28.83,19.22
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,32.16,22.41
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,42.07,24.87
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,87.24,43.92
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,133.8,73.75
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,181.5,110.51
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,231.91,151.91
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,281.56,193.24
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,332.53,234.9
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,384.79,277.23
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,433.42,315.53
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,479.86,350.19
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,525.78,382.92
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,568.31,413.49
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,609.35,441.93
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,646.84,466.04
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,682.26,487.84
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,713.45,507.77
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,742.15,525.41
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,766.13,538.92
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,787.22,550.61
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,803.95,560.73
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,817.6,569.07
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,823.62,572.5
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,826.38,574.13
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,825.87,574.23
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,822.21,572.54
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,721.25,508.11
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,607.1,429.52
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,698.01,497.08
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,763.31,541.46
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,739.92,526.12
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,710.51,508.05
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,675.67,485.73
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,639.24,462.36
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,594.56,432.74
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,551.9,403.75
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,499.84,369.14
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,448.69,333.78
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,386.17,288.87
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,327.28,244.5
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,258.68,191.32
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,196.6,140.9
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,119.99,71.25
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,38.12,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.32,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.5,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,29.81,18.99
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,42.45,30.87
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,50.46,38.25
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,61.78,48.22
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,59.25,36.3
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,40.56,28.05
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,57.5,41.84
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,74.46,55.41
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,95.72,72.07
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,116.85,88.26
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,121.36,91.29
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,125.82,94.29
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,112.35,83.33
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,98.64,72.32
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,106.32,78.13
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,114.02,83.86
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,109.77,80.21
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,105.48,76.61
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,148.46,109.2
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,191.7,141.16
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,203.33,149.06
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,215.07,157.15
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,185.61,135.53
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,155.85,113.66
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,226.22,165.8
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,297.58,216.74
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,319.41,232.07
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,337.29,244.96
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,307.94,224.23
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,272.36,199.17
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,252.4,185.47
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,232.38,171.48
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,172.88,127.74
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,113.92,83.43
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,117.15,86.46
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,120.55,89.42
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,90.38,66.25
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,60.89,43.24
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,52.66,36.92
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,44.43,30.46
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,164.94,128.3
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,271.23,209.15
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,206.25,156.03
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,142.04,103.16
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,80.41,44.17
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,16.78,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.85,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,16.17,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,33.52,22.04
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,51.07,38.51
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,65.44,51.57
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,80.94,65.27
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,85.52,60.91
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,82.01,62.66
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,88.95,68.07
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,95.81,73.32
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,107.69,82.54
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,119.6,91.67
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,105.93,80.43
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,91.88,68.96
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,97.64,73.26
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,103.4,77.53
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,135.22,102.35
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,167.16,126.89
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,192.64,146.16
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,218.43,165.49
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,245.7,185.77
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,273.34,206.13
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,366.5,276.03
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,462.3,345.85
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,333.71,250.83
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,199.73,149.42
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,346.35,261.81
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,498.71,373.76
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,519.28,389.17
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,539.19,404.73
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,508.43,382.51
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,477.14,359.97
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,363.73,275.99
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,251.41,190.54
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,332.16,254.7
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,411.54,316.15
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,381.79,294.8
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,351.66,273.28
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,226.3,176.1
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,109.44,82.73
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,94.01,70.86
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,78.53,58.61
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,63.53,46.52
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,48.44,34.13
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,34.77,22.69
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,21.23,11.24
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.57,1.16
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.97,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,9.16,1.83
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,15.43,7.64
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,24.12,15.44
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,32.82,23.2
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,41.52,29.19
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,50.23,36.4
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,112.91,86.37
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,177.27,136.62
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,148.32,114.16
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,114.96,88.01
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,176.29,136.21
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,235.09,181.28
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,213.79,164.15
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,186.43,142.53
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,159.67,121.59
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,132.16,99.94
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,210.49,160.51
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,289.64,219.61
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,341.22,257.24
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,395.51,296.27
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,354.65,265.42
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,310.28,232.25
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,311.08,233.07
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,311.78,233.63
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,531.79,400.18
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,752.25,554.53
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,685.0,504.23
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,612.52,452.32
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,590.49,438.0
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,567.42,422.42
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,628.91,469.04
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,678.57,505.91
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,585.46,438.89
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,489.59,369.66
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,473.55,359.86
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,454.86,347.29
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,373.34,286.66
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,289.95,223.67
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,250.98,194.63
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,213.74,165.97
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,166.77,129.17
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,127.6,97.63
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,88.84,65.81
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,50.92,34.35
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,22.39,5.49
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,8.36,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,14.42,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,28.39,17.63
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,42.79,31.45
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,52.83,40.75
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,62.36,49.31
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,100.95,71.7
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,125.42,95.76
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,150.51,114.94
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,176.75,134.98
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,214.41,162.12
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,261.83,196.9
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,297.82,224.29
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,335.75,253.02
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,380.64,286.24
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,434.06,325.55
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,425.82,319.58
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,410.9,308.1
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,446.4,333.92
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,483.46,360.37
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,504.92,375.95
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,526.22,391.46
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,528.86,392.69
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,530.18,393.02
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,485.46,360.15
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,434.88,322.87
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,447.58,332.91
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,460.21,342.64
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,238.1,179.42
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,17.41,8.12
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,291.77,224.61
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,564.65,424.62
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,580.99,437.55
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,600.79,454.29
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,452.91,345.0
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,303.08,230.9
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,280.68,215.38
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,258.1,199.05
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,138.7,106.25
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,26.06,15.63
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,22.68,12.99
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,19.29,10.27
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.95,6.71
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.6,3.09
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,7.23,0.24
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.85,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.93,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.36,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,13.36,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,25.57,14.88
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,37.17,26.18
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,45.0,33.51
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,52.56,40.37
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,87.36,51.59
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,129.53,77.61
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,172.5,118.52
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,200.92,148.67
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,241.65,179.81
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,288.17,216.0
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,319.95,242.27
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,348.94,265.49
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,364.66,277.91
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,378.1,287.75
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,403.25,306.7
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,428.17,325.22
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,398.59,301.9
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,364.5,274.99
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,277.25,209.58
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,185.83,139.67
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,179.7,135.06
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,173.45,130.22
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,370.09,282.27
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,572.09,430.72
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,578.56,434.19
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,584.09,438.05
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,539.0,405.75
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,497.58,375.81
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,557.26,422.77
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,608.39,462.69
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,399.86,307.22
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,177.15,133.93
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,253.97,195.21
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,326.53,251.7
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,343.11,266.15
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,349.67,273.12
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,415.51,326.96
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,469.35,369.8
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,415.41,328.01
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,363.48,287.22
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,299.5,235.37
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,240.66,186.59
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,169.97,128.33
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,112.49,79.2
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,52.56,3.78
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
