Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,11.36,0.07
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,25.43,16.53
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,29.92,21.29
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,34.29,25.54
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,51.16,28.21
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,98.07,50.07
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,146.56,84.2
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,198.03,126.67
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,252.66,174.98
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,304.77,222.09
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,355.02,267.52
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,405.28,312.04
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,453.16,353.65
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,500.28,393.47
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,544.15,430.32
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,586.36,464.94
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,624.06,494.4
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,659.48,521.35
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,690.88,545.66
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,719.55,567.5
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,743.98,584.0
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,765.34,598.02
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,781.61,609.28
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,794.56,618.27
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,802.18,622.41
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,806.38,624.27
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,805.15,623.62
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,800.52,620.75
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,790.33,614.41
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,776.91,605.92
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,758.04,593.32
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,736.26,578.71
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,708.08,559.45
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,677.52,538.39
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,641.28,512.61
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,603.47,484.54
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,561.09,451.51
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,514.69,414.59
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,460.31,371.17
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,407.16,326.98
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,342.42,271.5
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,281.78,217.49
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,202.33,146.23
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,126.65,3.1
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,51.1,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,11.01,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,24.58,15.77
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,29.12,20.64
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,33.53,24.95
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,47.6,26.82
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,93.56,47.24
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,141.49,80.59
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,192.33,122.37
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,246.53,169.81
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,298.26,215.9
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,348.04,260.58
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,397.85,304.35
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,445.14,345.11
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,491.57,383.98
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,509.53,400.28
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,516.95,407.1
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,579.9,456.23
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,648.1,508.08
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,679.85,531.82
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,708.93,553.41
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,732.36,568.76
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,752.71,581.36
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,768.69,591.98
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,781.41,600.41
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,789.01,604.72
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,793.24,606.87
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,791.58,606.24
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,786.59,603.48
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,776.3,597.2
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,762.83,588.84
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,709.35,552.15
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,654.27,513.36
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,633.24,499.93
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,611.02,484.94
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,559.6,446.9
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,507.72,407.92
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,465.96,375.8
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,424.17,342.66
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,412.39,332.87
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,391.94,314.29
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,326.78,258.4
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,266.05,204.53
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,186.95,132.98
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,111.3,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,44.81,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,12.01,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,24.57,15.66
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,29.49,20.93
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,34.19,25.53
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,49.57,30.45
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,94.43,49.81
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,141.13,81.6
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,191.02,121.79
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,240.59,164.81
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,291.72,209.78
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,344.46,256.12
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,393.88,298.81
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,441.09,338.72
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,487.69,376.88
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,530.03,411.4
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,570.82,443.75
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,608.16,471.78
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,643.34,497.38
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,674.34,520.21
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,702.69,540.67
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,725.94,555.91
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,746.19,567.96
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,761.95,577.33
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,774.5,584.5
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,781.11,586.54
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,784.39,586.43
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,782.89,583.48
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,778.11,578.46
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,766.87,569.1
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,752.52,558.03
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,733.07,547.33
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,710.88,534.82
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,681.96,516.64
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,654.29,498.74
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,617.45,474.02
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,579.18,447.66
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,533.45,415.5
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,487.4,381.74
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,431.88,339.13
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,377.94,295.88
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,315.2,244.16
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,254.99,192.33
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,175.59,120.7
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,97.21,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,11.21,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,22.84,13.85
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,27.86,19.2
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,32.64,23.81
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,42.52,25.82
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,88.62,46.42
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,133.38,76.28
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,181.35,114.46
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,228.55,155.12
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,276.92,197.47
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,323.6,238.81
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,370.55,279.69
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,415.16,317.32
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,461.49,355.01
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,501.57,387.33
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,540.21,417.64
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,574.74,444.27
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,607.04,468.61
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,635.98,490.44
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,662.48,510.1
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,683.44,524.75
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,701.56,536.92
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,716.13,546.35
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,727.75,553.74
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,734.13,556.88
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,737.46,558.04
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,649.05,492.71
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,547.64,415.35
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,633.86,482.67
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,708.04,536.84
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,688.51,522.65
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,666.47,507.68
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,637.05,487.05
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,605.82,464.59
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,569.15,437.93
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,531.36,410.0
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,487.18,377.04
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,441.56,342.18
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,386.99,300.15
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,334.57,258.22
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,268.91,204.92
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,208.98,154.53
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,136.8,89.82
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,53.83,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.9,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.58,19.27
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,39.87,29.63
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,49.68,38.86
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,60.06,48.35
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,98.34,60.15
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,139.46,96.05
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,168.42,126.28
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,201.6,153.51
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,235.97,181.86
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,270.81,210.16
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,307.37,239.54
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,341.01,266.31
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,375.29,293.02
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,410.34,320.4
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,446.74,348.38
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,467.87,363.58
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,487.29,377.12
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,492.36,380.19
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,494.8,381.15
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,506.39,388.93
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,517.12,395.92
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,470.48,360.18
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,423.09,323.76
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,422.53,323.57
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,421.49,322.69
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,454.4,348.07
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,486.59,372.27
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,464.57,355.94
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,441.88,339.57
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,553.14,426.65
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,645.65,496.37
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,613.79,472.98
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,580.58,449.81
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,541.6,422.55
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,501.96,394.08
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,451.42,356.75
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,400.14,317.62
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,344.19,273.43
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,291.28,230.2
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,228.03,177.61
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,170.65,128.6
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,92.66,59.68
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,15.62,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,30.44,19.81
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,41.6,31.14
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,53.8,42.52
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,58.56,47.01
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,90.54,56.55
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,130.6,84.75
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,171.59,117.63
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,212.07,153.2
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,249.84,186.54
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,284.89,216.81
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,319.8,245.88
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,360.81,277.79
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,410.54,316.27
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,460.88,354.81
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,515.68,396.0
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,549.84,421.34
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,582.69,445.26
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,611.28,466.48
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,637.95,486.0
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,659.43,500.69
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,678.59,513.57
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,692.39,523.56
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,703.58,531.72
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,716.46,541.46
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,727.32,548.92
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,724.66,547.49
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,719.05,544.32
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,708.22,538.25
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,694.65,530.39
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,674.43,517.17
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,651.82,501.92
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,623.75,482.92
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,592.27,461.12
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,554.52,434.37
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,515.94,406.35
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,466.71,369.0
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,418.4,331.33
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,361.84,286.36
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,307.83,241.94
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,239.85,185.44
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,180.52,134.61
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,109.16,67.15
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,30.33,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,13.34,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,26.42,16.12
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,36.01,25.98
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,44.1,33.61
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,48.61,37.82
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,87.25,50.2
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,133.38,87.88
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,168.74,121.96
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,205.76,144.46
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,264.56,187.27
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,310.06,226.68
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,358.85,268.11
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,402.5,304.7
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,447.49,341.59
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,487.88,374.05
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,528.81,405.89
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,563.9,432.87
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,597.04,457.79
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,626.37,479.78
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,653.32,499.62
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,674.98,514.73
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,693.87,527.66
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,708.38,537.92
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,719.93,545.97
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,645.27,489.97
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,556.49,422.2
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,551.12,419.76
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,544.29,415.65
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,523.77,401.14
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,502.26,385.9
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,587.6,453.86
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,657.62,508.59
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,628.76,487.92
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,598.0,466.32
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,560.8,439.82
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,522.53,411.85
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,477.79,377.55
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,431.58,341.14
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,376.84,297.14
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,324.42,253.52
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,259.12,198.65
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,199.69,146.96
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,122.38,70.31
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,41.91,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,14.74,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,23.62,13.38
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,30.92,21.25
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,37.82,27.75
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,40.82,30.61
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,79.4,42.85
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,121.09,68.45
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,166.53,102.84
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,215.1,142.99
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,262.6,183.36
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,308.29,222.9
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,354.66,262.4
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,398.13,298.34
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,441.03,332.7
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,481.26,365.0
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,520.32,395.48
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,555.17,421.46
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,588.01,445.22
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,616.86,466.8
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,643.43,486.41
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,664.71,501.34
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,683.19,514.12
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,697.17,524.76
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,708.26,533.19
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,716.68,539.95
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,723.66,545.86
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,721.43,545.15
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,716.15,542.53
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,531.02,406.36
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,330.58,251.38
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,505.68,391.21
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,650.58,502.2
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,619.62,479.0
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,587.11,455.69
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,549.21,428.49
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,512.31,401.32
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,464.83,364.83
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,418.15,328.0
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,362.3,283.96
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,309.01,240.33
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,243.63,185.64
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,184.34,134.34
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,107.55,55.76
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,29.88,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,13.76,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,21.86,11.67
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,28.33,18.94
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,34.44,24.74
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,36.81,27.03
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,74.05,38.12
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,119.71,66.3
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,165.64,100.94
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,211.16,138.8
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,258.75,179.69
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,305.29,220.61
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,352.3,261.46
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,399.56,301.14
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,443.63,337.38
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,484.01,370.33
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,523.01,401.32
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,557.93,428.57
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,590.73,453.59
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,619.8,476.15
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,646.44,496.56
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,668.13,512.03
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,686.93,525.17
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,701.45,535.65
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,712.98,543.68
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,718.49,547.77
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,720.89,549.84
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,718.66,548.78
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,713.39,545.72
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,701.29,537.94
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,689.39,530.43
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,669.59,517.1
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,647.3,501.5
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,617.42,479.95
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,585.8,456.83
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,548.4,429.44
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,511.95,402.08
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,465.69,366.0
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,419.81,329.31
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,364.35,285.22
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,311.41,241.53
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,247.67,187.82
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,189.78,136.94
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,91.13,40.26
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,14.25,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,23.07,12.21
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,30.43,20.61
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,37.38,27.19
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,40.85,30.47
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,75.71,41.01
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,117.69,65.73
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,163.51,99.63
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,208.54,136.32
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,258.4,178.0
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,304.02,216.8
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,350.25,255.44
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,394.68,291.87
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,442.14,329.58
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,482.45,360.8
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,521.41,389.84
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,556.69,415.43
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,589.98,438.7
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,618.97,459.09
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,645.52,477.23
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,667.45,490.73
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,686.55,501.89
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,701.08,512.66
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,712.62,520.94
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,718.69,525.74
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,721.66,528.68
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,719.08,528.07
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,713.43,525.58
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,622.91,462.9
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,520.65,389.36
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,594.45,446.67
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,648.05,487.56
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,618.8,466.94
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,587.71,445.46
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,550.07,419.34
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,511.41,391.77
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,466.19,358.05
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,419.66,322.32
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,363.63,279.16
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,310.2,236.22
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,244.14,181.97
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,184.55,130.49
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,87.78,30.58
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
