Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,8.85,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,14.27,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,22.74,13.27
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,30.67,21.33
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,34.56,25.12
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,45.52,28.19
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,85.43,44.64
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,129.58,73.43
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,173.9,116.99
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,202.57,148.41
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,246.05,177.3
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,313.44,227.8
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,337.29,253.04
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,346.99,264.68
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,370.36,283.7
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,390.92,299.64
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,462.13,354.0
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,547.38,418.47
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,501.48,383.73
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,439.78,335.77
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,496.09,379.44
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,554.85,424.02
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,571.9,437.27
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,589.18,450.82
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,577.53,442.42
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,565.18,433.52
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,534.2,410.11
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,497.04,382.11
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,452.82,348.92
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,402.93,311.2
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,463.26,360.14
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,506.15,394.96
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,510.1,398.58
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,505.35,395.61
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,484.76,379.94
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,459.68,360.32
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,415.06,325.0
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,369.33,287.77
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,311.77,240.83
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,257.71,195.08
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,188.87,136.58
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,123.87,60.71
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,48.03,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,9.34,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,15.0,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,28.11,17.34
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,40.63,29.82
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,49.35,37.98
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,61.6,48.95
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,96.74,59.87
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,137.15,86.32
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,176.87,116.56
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,220.04,151.94
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,261.75,187.66
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,304.92,224.66
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,345.44,259.3
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,386.46,293.67
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,424.41,325.59
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,461.66,356.24
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,494.6,382.2
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,525.97,406.26
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,552.88,427.21
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,577.82,446.25
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,539.39,415.39
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,490.26,376.21
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,481.38,369.55
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,470.53,361.07
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,469.09,360.12
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,466.55,358.29
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,551.55,424.94
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,631.75,486.04
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,614.26,472.95
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,594.68,459.12
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,571.94,443.48
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,547.37,426.23
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,461.46,362.11
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,376.15,297.03
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,339.69,269.62
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,304.56,242.32
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,262.89,209.32
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,222.63,176.6
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,178.44,139.85
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,136.41,104.25
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,84.77,60.56
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,38.06,13.62
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,15.22,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.95,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,18.34,9.28
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,30.91,21.54
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,46.14,35.53
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,61.11,49.11
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,76.44,59.66
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,91.9,72.55
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,108.4,86.05
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,125.04,99.45
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,153.52,121.78
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,180.78,142.97
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,197.57,156.02
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,214.47,169.04
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,195.55,153.99
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,172.13,135.23
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,194.43,152.69
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,217.23,170.3
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,251.43,197.18
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,287.3,225.17
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,278.83,217.99
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,269.7,210.47
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,269.91,210.72
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,270.0,210.87
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,334.77,262.15
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,404.74,316.19
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,361.67,282.68
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,313.06,245.05
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,267.72,209.96
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,217.29,170.36
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,207.82,163.38
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,198.26,156.19
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,251.68,200.38
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,291.06,232.64
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,261.49,209.34
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,232.53,186.36
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,200.27,160.02
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,168.52,133.6
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,133.12,103.94
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,98.61,74.6
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,58.35,40.32
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,21.25,3.7
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,10.32,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,15.73,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,24.53,13.9
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,35.94,25.74
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,44.18,33.51
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,51.21,39.94
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,86.06,50.97
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,125.84,75.8
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,166.36,106.1
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,210.15,141.61
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,252.17,177.69
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,295.4,214.94
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,336.37,249.72
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,377.53,283.86
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,415.75,315.19
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,454.89,346.16
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,488.1,371.27
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,519.8,394.37
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,547.17,414.88
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,572.46,433.27
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,593.1,446.93
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,611.29,458.35
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,623.97,466.89
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,633.92,473.35
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,637.6,474.28
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,638.42,473.17
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,634.47,471.04
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,628.97,467.81
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,616.58,460.44
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,601.7,451.26
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,580.52,436.99
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,557.3,421.09
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,527.08,400.38
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,495.5,378.17
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,456.31,349.77
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,416.82,320.36
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,369.57,284.49
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,323.4,248.15
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,265.78,202.39
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,211.97,158.06
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,148.75,104.36
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,86.44,21.41
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,32.94,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,14.74,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,21.63,11.11
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,30.66,20.99
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,35.92,26.07
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,40.96,30.71
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,79.18,45.75
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,117.66,71.57
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,157.88,105.37
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,193.17,136.99
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,231.45,166.43
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,276.44,202.13
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,321.73,238.71
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,374.56,281.14
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,412.23,312.64
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,449.0,342.71
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,482.28,369.52
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,513.97,394.51
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,541.07,416.09
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,566.05,435.69
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,586.83,451.16
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,605.13,464.54
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,618.71,475.0
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,629.55,483.34
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,606.53,464.86
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,579.4,443.41
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,573.64,439.82
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,565.64,434.42
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,492.3,379.1
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,417.19,321.71
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,454.56,352.79
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,481.5,375.22
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,488.43,381.06
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,487.83,381.03
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,448.65,351.05
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,409.21,320.35
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,361.21,282.27
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,314.52,244.16
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,257.04,197.39
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,203.5,152.5
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,140.01,97.84
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,76.98,9.82
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,29.14,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,13.76,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,21.36,10.42
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,30.93,21.21
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,33.88,24.39
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,36.88,27.3
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,72.01,37.35
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,118.6,65.75
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,161.81,97.81
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,208.56,136.51
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,254.04,177.09
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,300.27,218.86
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,347.02,260.33
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,391.28,299.25
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,432.3,335.47
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,471.99,369.83
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,507.99,399.91
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,542.07,427.71
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,571.92,452.43
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,599.28,474.75
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,622.35,492.51
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,642.57,507.76
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,657.19,519.38
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,668.68,528.49
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,675.94,534.54
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,679.97,538.12
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,677.48,536.58
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,671.77,532.6
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,661.43,524.31
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,648.05,513.7
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,628.4,499.99
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,606.12,484.05
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,577.68,462.35
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,547.2,438.63
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,509.89,409.38
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,471.6,378.5
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,427.83,341.7
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,381.67,301.88
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,323.89,252.59
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,269.32,204.19
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,197.85,139.26
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,128.56,2.35
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,52.37,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,19.27,8.73
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,26.81,18.19
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,30.51,22.04
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,34.17,25.56
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,69.08,34.6
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,114.73,61.22
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,160.66,95.98
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,208.6,136.34
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,258.56,180.58
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,305.76,222.72
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,350.46,262.01
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,394.6,299.73
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,435.76,334.72
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,475.47,367.23
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,511.2,395.03
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,544.82,420.01
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,574.37,442.28
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,601.35,461.97
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,624.2,477.27
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,644.14,490.08
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,658.25,501.38
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,669.18,510.43
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,675.77,515.47
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,679.12,518.22
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,676.91,518.0
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,671.52,515.54
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,659.74,507.57
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,644.98,497.41
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,624.95,484.52
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,602.37,469.5
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,573.13,448.38
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,544.87,427.4
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,506.78,398.85
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,467.74,368.7
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,419.6,330.24
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,372.16,290.9
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,313.7,242.78
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,258.54,195.18
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,185.76,129.31
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,115.25,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,46.9,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,11.8,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,17.87,7.08
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,24.97,16.56
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,27.83,19.67
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,30.71,22.49
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,63.49,30.45
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,109.52,56.55
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,159.33,94.26
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,207.8,134.98
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,255.29,177.23
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,303.14,220.09
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,347.82,259.63
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,391.92,297.72
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,433.58,333.7
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,473.72,367.42
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,509.78,397.21
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,543.7,424.55
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,573.48,447.83
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,600.61,468.49
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,623.54,485.53
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,643.48,499.96
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,658.62,511.57
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,670.55,520.68
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,676.53,525.75
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,679.2,528.38
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,677.62,527.53
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,672.8,524.29
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,661.21,515.14
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,646.57,503.75
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,626.61,490.23
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,604.0,474.5
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,575.25,453.3
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,544.51,430.1
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,506.74,400.87
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,468.03,370.04
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,423.47,333.86
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,376.66,294.62
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,318.14,245.76
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,263.03,197.58
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,190.37,130.43
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,119.41,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,48.8,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,10.81,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,17.53,5.99
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,25.17,16.57
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,28.96,20.55
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,32.69,24.17
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,61.42,30.96
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,105.38,55.23
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,150.19,88.47
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,197.09,127.72
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,242.27,168.15
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,291.03,212.09
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,335.1,252.12
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,378.73,291.09
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,418.57,326.11
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,457.05,359.06
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,492.38,388.72
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,525.72,416.0
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,555.63,440.73
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,583.09,463.06
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,605.28,480.11
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,624.63,494.64
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,639.56,506.52
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,651.42,515.93
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,657.89,520.55
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,661.18,522.73
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,659.65,521.98
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,654.98,518.85
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,643.99,511.27
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,630.06,501.4
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,610.07,486.58
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,587.53,469.61
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,558.97,447.93
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,531.37,426.4
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,493.53,396.46
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,454.79,364.97
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,407.37,325.67
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,360.69,285.64
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,301.78,235.49
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,246.5,186.54
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,172.99,118.0
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,101.47,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,41.32,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,9.83,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,17.2,4.81
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,25.4,16.71
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,37.22,28.0
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,49.44,39.36
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,72.37,48.47
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,106.4,69.35
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,140.96,92.78
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,181.63,123.89
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,220.62,158.35
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,258.96,192.49
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,292.43,223.39
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,321.86,249.97
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,350.97,274.78
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,378.38,297.53
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,415.28,327.16
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,456.03,359.62
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,467.12,368.94
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,474.45,374.94
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,463.26,365.7
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,449.14,353.89
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,468.34,368.71
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,487.09,382.9
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,445.55,349.77
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,397.91,312.02
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,419.27,329.67
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,435.48,343.03
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,449.66,354.63
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,466.92,368.29
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,423.87,335.57
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,386.64,307.13
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,359.85,286.8
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,332.75,265.82
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,303.42,243.78
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,273.61,220.63
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,237.49,191.22
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,202.03,161.48
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,162.41,127.53
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,124.32,94.07
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,74.97,49.39
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,18.11,3.82
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,35.1,24.6
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,49.24,38.15
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,62.91,50.84
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,84.97,62.03
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,116.79,82.98
