Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,142.05,99.99
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,174.96,125.29
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,220.25,158.79
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,277.12,203.62
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,318.24,239.63
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,361.58,277.48
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,403.22,314.46
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,441.92,348.55
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,408.63,325.38
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,357.46,285.32
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,372.39,297.79
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,386.61,309.42
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,441.66,354.95
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,501.59,404.24
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,570.95,461.43
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,638.65,517.0
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,646.4,523.71
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,651.11,528.21
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,648.26,527.52
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,642.34,524.38
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,631.28,516.21
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,617.3,505.63
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,597.13,489.93
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,577.18,474.07
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,547.72,450.57
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,516.5,425.15
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,477.76,393.53
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,438.31,360.42
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,388.88,318.26
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,340.57,275.71
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,284.13,225.28
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,229.63,175.29
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,156.14,103.63
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,73.27,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,11.43,0.0
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,23.63,15.07
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,29.57,21.2
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,33.28,24.86
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,54.26,28.93
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,97.41,50.57
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,141.67,82.07
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,188.5,120.64
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,234.19,161.45
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,283.51,206.11
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,326.96,245.48
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,370.32,284.11
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,410.37,319.78
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,449.0,353.32
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,484.15,383.19
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,517.32,410.63
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,546.82,434.28
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,573.8,455.28
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,596.01,472.28
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,615.35,486.68
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,630.48,498.22
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,642.5,507.15
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,649.39,511.15
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,653.07,512.58
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,651.07,511.04
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,645.87,507.09
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,635.47,499.26
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,622.05,489.11
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,602.81,474.5
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,580.96,457.76
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,552.78,436.42
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,522.65,413.13
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,485.65,384.4
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,447.73,354.04
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,401.25,315.72
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,358.09,278.59
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,300.5,230.71
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,246.58,183.24
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,173.37,110.55
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,95.31,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,11.01,0.0
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,22.93,14.25
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,26.35,18.13
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,29.76,21.45
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,49.29,25.04
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,93.91,46.23
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,141.79,79.95
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,188.37,117.75
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,234.15,158.16
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,280.23,199.78
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,323.35,238.73
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,365.79,276.47
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,404.89,311.06
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,442.39,343.43
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,476.37,372.28
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,508.09,398.57
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,535.93,421.06
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,561.17,440.96
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,547.78,430.4
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,526.39,413.29
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,531.4,417.62
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,532.07,418.41
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,518.08,407.68
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,501.56,394.93
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,466.31,367.98
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,434.02,342.99
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,470.64,372.66
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,498.82,395.22
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,531.97,422.63
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,553.96,441.28
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,523.12,417.37
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,490.89,392.18
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,452.75,361.97
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,414.01,330.44
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,365.65,290.39
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,317.32,249.3
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,258.8,200.04
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,204.73,152.63
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,111.37,69.0
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,11.21,0.0
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,25.28,16.15
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,29.51,21.07
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,33.71,25.28
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,49.86,27.91
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,93.04,47.94
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,137.5,78.84
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,184.61,117.56
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,230.76,159.15
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,280.58,204.99
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,325.11,246.22
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,369.62,286.89
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,411.14,324.45
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,451.33,359.89
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,487.51,391.24
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,521.64,420.04
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,551.81,445.74
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,579.45,468.85
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,602.28,487.05
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,622.19,502.58
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,637.63,515.29
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,649.93,525.39
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,656.77,530.27
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,660.35,532.54
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,659.07,532.01
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,654.57,528.95
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,644.01,521.5
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,630.41,511.6
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,610.98,496.79
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,588.92,479.69
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,560.0,456.91
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,529.09,432.05
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,491.7,401.59
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,456.02,371.46
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,408.52,330.91
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,361.64,289.48
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,301.74,237.11
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,245.61,185.65
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,166.67,102.67
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,86.54,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,10.27,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,21.26,12.73
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,25.27,17.43
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,29.2,21.36
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,43.34,23.53
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,87.77,42.94
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,136.51,76.88
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,184.03,115.5
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,230.47,156.41
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,277.27,198.4
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,321.23,237.96
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,364.46,275.95
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,404.23,310.28
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,442.41,342.15
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,477.55,370.83
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,510.47,396.84
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,539.07,420.33
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,565.05,441.35
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,586.37,458.09
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,604.69,472.28
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,618.93,483.69
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,630.05,492.66
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,596.42,467.66
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,558.07,439.1
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,596.15,469.9
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,629.26,496.09
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,618.03,487.49
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,603.95,477.07
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,584.0,463.47
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,561.63,447.71
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,532.1,425.62
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,503.52,403.56
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,465.75,373.7
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,427.27,342.34
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,378.35,301.77
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,330.64,260.83
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,271.64,211.0
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,216.75,162.13
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,116.88,68.77
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,10.53,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,21.55,12.52
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,26.89,18.55
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,32.01,23.54
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,42.94,25.88
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,85.7,45.54
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,88.94,56.8
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,71.24,56.19
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,94.91,76.19
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,118.61,95.76
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,104.47,83.26
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,89.72,70.48
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,94.55,74.26
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,99.39,77.95
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,181.5,144.19
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,266.34,209.84
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,288.15,225.84
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,310.76,242.94
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,288.17,225.36
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,263.77,206.41
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,260.92,204.45
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,257.81,202.15
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,254.36,199.78
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,250.74,197.29
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,246.94,194.62
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,243.01,191.87
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,299.58,237.32
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,350.34,276.97
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,449.59,355.08
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,529.68,415.65
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,502.27,393.71
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,473.15,371.26
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,436.43,342.7
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,397.72,311.91
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,352.31,274.58
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,307.93,237.1
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,249.4,189.22
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,195.57,142.96
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,123.77,68.51
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,49.18,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,14.19,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,28.24,17.78
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,39.22,29.54
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,49.75,39.69
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,61.68,44.95
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,98.94,63.15
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,136.63,87.8
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,177.46,119.07
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,218.24,153.73
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,260.8,190.9
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,301.5,225.97
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,344.56,262.8
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,382.62,296.22
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,419.93,328.31
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,456.66,358.53
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,490.55,385.78
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,518.56,408.44
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,544.46,428.96
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,567.18,446.91
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,587.54,462.76
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,601.3,474.03
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,612.23,483.05
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,608.76,480.96
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,602.83,476.96
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,598.97,474.5
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,592.45,469.94
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,582.26,462.11
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,569.42,452.2
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,547.73,436.5
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,524.04,419.02
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,495.91,397.3
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,466.12,373.83
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,425.84,341.47
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,385.4,308.22
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,337.52,268.42
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,290.86,228.49
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,230.99,178.33
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,175.89,130.17
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,105.95,56.2
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,33.79,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,16.71,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,26.66,16.07
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,36.86,27.3
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,46.65,36.67
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,57.6,46.94
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,93.96,58.76
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,130.98,82.52
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,171.82,113.6
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,212.24,147.3
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,254.44,183.44
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,294.02,217.9
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,334.11,252.42
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,371.47,284.82
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,408.29,316.17
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,441.67,343.6
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,474.09,369.62
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,501.69,392.51
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,527.36,413.52
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,549.97,431.32
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,569.65,446.63
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,583.3,458.0
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,594.27,467.23
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,604.73,476.35
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,612.43,483.33
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,609.41,481.47
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,603.48,477.39
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,593.05,469.23
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,579.89,458.91
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,559.56,444.31
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,536.95,427.68
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,508.49,405.64
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,478.33,381.78
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,440.05,351.03
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,403.44,320.68
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,356.41,281.31
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,310.53,241.7
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,251.4,191.97
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,197.04,143.79
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,122.23,61.05
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,47.32,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,12.78,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,20.21,10.39
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,25.19,16.76
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,32.8,24.03
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,37.45,28.49
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,77.72,39.93
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,119.43,65.86
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,163.75,99.85
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,207.32,136.71
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,251.89,175.54
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,294.3,212.71
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,339.37,251.32
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,378.57,285.05
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,416.57,316.81
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,450.8,344.67
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,483.14,370.09
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,511.74,392.23
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,537.98,411.95
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,559.94,427.99
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,579.18,441.63
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,593.37,452.73
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,604.59,461.55
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,609.83,466.58
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,611.98,469.35
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,609.8,468.43
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,604.63,465.31
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,594.33,457.6
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,581.18,447.76
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,561.9,433.6
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,542.73,419.22
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,514.91,398.78
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,485.23,376.46
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,448.17,348.56
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,410.43,319.12
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,363.81,281.74
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,318.15,243.62
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,259.88,195.43
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,205.92,147.72
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,130.47,60.32
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,58.11,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,12.29,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,19.42,9.23
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,25.83,17.12
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,31.92,23.03
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,34.71,25.78
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,76.54,40.52
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,117.41,65.32
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,161.04,98.11
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,203.85,133.83
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,247.9,171.83
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,289.66,208.11
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,331.38,243.77
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,370.42,276.9
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,408.51,308.41
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,442.73,336.39
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,475.36,362.41
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,504.96,385.37
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,531.09,405.14
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,553.09,420.95
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,572.53,434.48
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,586.25,444.9
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,597.07,453.04
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,603.86,457.76
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,607.69,460.27
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,605.61,459.41
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,602.4,457.63
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,592.18,451.28
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,579.16,442.79
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,558.99,428.54
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,536.47,412.32
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,508.07,391.39
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,477.97,368.68
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,440.29,340.69
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,402.04,311.21
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,354.34,273.55
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,307.83,235.25
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,251.35,188.25
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,197.13,140.41
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,93.67,38.83
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,12.29,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,19.61,8.87
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,26.02,17.27
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,32.13,23.24
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,35.32,26.39
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,71.45,37.61
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,112.8,63.4
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,155.39,96.18
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,196.46,130.58
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,238.75,167.45
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,260.3,194.68
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,265.38,205.77
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,321.18,248.09
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,393.49,305.29
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,387.23,304.68
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,367.66,291.39
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,436.38,347.23
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,512.96,409.55
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,536.27,429.65
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,557.5,448.06
